Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,15.84,6.95
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,28.7,19.24
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,43.06,32.36
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,58.19,46.08
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,73.03,59.4
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,87.13,71.88
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,101.09,84.07
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,168.34,143.31
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,227.57,194.34
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,235.34,200.18
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,242.86,205.86
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,311.45,263.94
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,366.97,309.73
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,361.5,303.89
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,355.67,298.02
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,377.55,315.9
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,396.67,331.07
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,326.37,271.73
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,257.8,214.0
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,201.74,167.09
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,151.76,125.01
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,170.71,141.1
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,188.3,155.81
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,172.79,142.57
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,157.93,130.04
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,154.77,127.68
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,151.18,124.95
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,110.33,90.37
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,69.01,54.98
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,62.78,52.13
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,56.55,46.55
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,49.45,40.11
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,42.35,33.61
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,35.26,27.1
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,28.18,20.49
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,20.68,13.36
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.18,6.21
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,7.9,0.53
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,7.73,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,14.96,6.21
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,26.45,17.29
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,38.43,28.25
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,52.52,40.89
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,66.38,53.12
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,79.53,64.63
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,92.57,75.87
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,225.54,191.72
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,340.54,286.98
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,307.47,257.05
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,263.28,219.11
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,238.67,197.77
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,206.59,170.19
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,187.97,154.47
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,170.34,139.52
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,159.05,130.02
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,148.23,120.9
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,114.56,92.66
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,81.55,64.75
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,102.71,82.68
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,123.55,100.05
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,148.48,120.85
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,172.2,140.41
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,156.69,127.4
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,141.77,115.08
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,123.01,99.57
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,104.44,84.13
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,103.83,83.81
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,102.98,83.25
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,93.84,79.37
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,85.11,71.89
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,75.18,63.11
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,65.15,54.14
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,54.63,44.67
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,44.01,34.91
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,33.08,24.62
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,22.02,14.13
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,13.19,4.87
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,101.31,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,256.41,195.67
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,336.43,281.85
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,420.82,357.64
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,326.5,279.46
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,202.38,171.92
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,228.76,194.61
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,254.68,215.99
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,292.48,246.83
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,329.72,276.44
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,337.47,281.0
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,344.2,284.76
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,302.59,248.62
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,252.37,205.74
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,261.76,213.11
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,270.65,219.87
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,333.5,270.47
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,383.54,309.42
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,391.37,314.83
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,400.71,321.22
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,464.71,369.35
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,498.7,390.2
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,457.8,353.64
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,414.91,315.01
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,369.01,273.25
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,321.6,229.65
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,271.81,184.35
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,216.28,135.73
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,164.08,93.56
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,112.18,59.43
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,60.3,48.17
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,52.75,41.69
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,50.14,39.45
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,47.49,37.13
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,44.72,34.77
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,41.98,32.3
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,36.37,27.09
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,30.69,21.54
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,21.74,11.73
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,12.73,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,137.56,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,324.29,250.68
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,404.19,342.48
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,487.06,418.08
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,542.13,466.06
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,596.69,510.79
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,633.52,538.9
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,662.62,559.16
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,685.62,574.13
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,705.73,586.46
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,716.52,591.99
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,723.89,594.95
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,723.04,592.02
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,718.58,585.93
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,707.96,575.79
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,693.73,562.84
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,673.03,543.78
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,649.0,522.04
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,620.53,497.6
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,588.98,470.34
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,552.53,438.08
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,513.54,403.21
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,470.65,365.24
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,425.75,324.72
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,377.45,280.69
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,327.86,234.99
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,276.52,187.97
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,224.62,141.8
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,171.57,98.67
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,119.07,63.88
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,66.17,44.28
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,49.74,39.32
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,47.8,37.74
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,45.86,36.12
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,43.0,33.65
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,40.16,31.08
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,35.4,26.58
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,30.62,21.81
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,22.17,12.54
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,13.64,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,99.26,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,252.22,193.66
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,332.79,282.32
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,417.86,360.38
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,475.07,411.3
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,532.35,459.88
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,572.2,492.7
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,610.38,522.92
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,631.95,538.19
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,654.66,553.78
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,668.41,561.88
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,678.93,567.27
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,681.37,566.28
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,680.38,562.62
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,671.97,553.43
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,660.18,541.59
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,569.95,466.46
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,471.92,385.59
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,482.2,392.67
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,480.83,389.43
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,445.87,359.06
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,412.59,330.31
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,352.15,281.51
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,302.28,241.93
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,305.24,239.88
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,294.81,224.87
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,188.88,144.38
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,114.31,91.56
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,128.96,103.8
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,141.01,113.88
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,127.9,103.73
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,116.7,99.25
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,103.75,87.94
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,90.64,76.35
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,76.32,63.63
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,61.82,50.51
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,47.14,36.98
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,32.25,23.1
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,19.84,10.68
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.28,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.64,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,64.07,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,181.05,135.99
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,257.75,215.46
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,339.76,289.07
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,394.98,337.62
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,450.98,384.88
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,498.45,423.84
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,542.33,458.74
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,570.59,479.45
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,596.41,497.76
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,339.75,287.79
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.4
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,73.48,57.83
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,83.43,66.09
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,90.68,72.13
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,97.88,78.12
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,98.68,78.55
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,99.48,79.01
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,100.28,79.63
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,101.07,80.28
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,69.98,54.05
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,38.9,27.67
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,40.66,29.22
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,42.43,30.75
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,60.17,45.92
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,77.95,61.08
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,102.9,82.27
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,126.41,102.18
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,131.24,106.02
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,134.8,108.91
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,127.43,103.26
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,121.0,103.0
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,108.08,91.74
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,95.0,80.21
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,77.42,64.61
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,68.55,56.57
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,56.43,45.27
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,43.89,33.37
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,29.78,19.08
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,15.48,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,109.31,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,273.47,205.32
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,354.52,293.84
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,440.12,369.88
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,492.19,415.55
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,550.33,463.67
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,589.54,494.36
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,626.79,522.27
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,653.55,540.05
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,677.53,555.28
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,689.73,561.83
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,693.74,562.25
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,696.57,561.16
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,695.94,557.04
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,687.24,547.29
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,675.04,534.9
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,657.05,518.31
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,635.68,498.98
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,609.22,476.87
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,579.68,451.99
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,545.47,422.38
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,508.43,389.96
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,467.11,354.15
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,423.66,315.8
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,376.74,273.93
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,328.28,230.18
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,277.74,184.79
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,226.54,139.97
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,173.98,97.46
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,121.64,62.1
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,69.18,40.41
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,52.15,40.1
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,49.74,38.19
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,42.4,31.88
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,39.86,29.84
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,37.33,27.69
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,33.37,24.05
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,29.42,20.21
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,21.95,12.52
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,14.31,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,99.77,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,253.32,189.35
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,336.09,277.7
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,423.27,354.37
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,479.98,402.86
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,536.74,448.94
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,577.69,481.78
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,617.0,512.25
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,643.02,530.81
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,670.23,549.5
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,582.21,476.6
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,470.75,385.14
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,445.5,362.97
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,409.1,331.84
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,412.62,333.14
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,414.99,333.39
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,242.25,194.65
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,73.53,55.44
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,160.69,127.07
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,249.28,197.92
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,129.08,100.74
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,11.47,3.9
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,195.43,153.19
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,353.57,273.31
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,323.63,246.71
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,293.79,220.82
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,262.24,193.96
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,230.79,167.62
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,188.91,128.09
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,136.49,84.13
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,82.92,52.84
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,56.2,43.79
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,53.31,41.4
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,50.37,38.9
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,47.28,36.34
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,44.18,33.66
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,38.68,28.61
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,30.3,20.84
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,26.63,16.43
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,24.0,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,108.93,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,272.83,208.84
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,355.82,302.21
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,443.31,383.3
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,504.33,438.84
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,561.28,488.74
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,602.23,523.77
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,641.19,555.85
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,668.51,576.32
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,692.97,594.05
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,705.36,602.72
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,714.4,608.7
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,711.73,604.19
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,710.53,600.34
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,701.8,591.36
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,689.56,579.47
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,671.02,561.31
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,649.15,540.33
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,622.13,515.94
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,592.08,488.69
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,512.5,420.76
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,438.06,357.75
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,392.46,318.58
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,351.56,283.78
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,327.01,260.9
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,300.13,235.54
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,278.25,205.67
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,238.97,158.75
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,183.73,124.66
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,166.73,126.31
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,141.72,112.74
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,125.98,108.52
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,114.55,98.66
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,102.76,88.31
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,88.79,75.79
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,74.39,62.63
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,59.53,48.78
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,44.26,34.34
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,30.26,20.45
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,16.44,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,8.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,115.59,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,287.06,221.59
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,370.75,316.38
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,458.99,397.98
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,517.79,450.76
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,571.85,497.26
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,612.84,530.34
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,651.75,560.16
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,678.15,578.76
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,701.63,594.62
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,715.63,602.31
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,726.21,607.27
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,727.72,605.34
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,721.28,597.19
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,712.66,586.91
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,700.5,573.85
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,681.07,555.46
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,658.36,534.48
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,631.2,510.83
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,601.0,484.46
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,565.9,453.02
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,528.23,419.05
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,485.98,381.61
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,441.75,341.76
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,394.91,299.22
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,346.89,255.03
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,291.43,204.74
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,239.31,157.81
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,186.29,112.87
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,133.64,74.42
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,80.94,48.55
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,56.92,46.44
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,55.23,45.04
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,53.58,43.61
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,50.59,40.98
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,43.52,34.49
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,39.03,30.21
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,34.51,25.68
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,25.68,16.72
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,16.59,0.0
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,9.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,103.98,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,262.69,201.0
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,345.78,291.01
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,433.5,369.19
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,402.07,344.48
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,368.13,315.75
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,405.08,346.49
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,441.33,375.09
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,414.52,350.85
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,398.5,335.3
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,561.73,467.75
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,703.02,575.1
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,617.22,503.16
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,521.59,425.37
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,518.55,422.19
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,513.64,416.79
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,402.06,326.48
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,292.05,236.58
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,333.41,270.25
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,364.06,293.95
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,375.05,301.37
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,384.12,306.77
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,358.18,285.1
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,332.85,264.0
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,264.51,210.06
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,208.53,167.02
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,225.01,176.8
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,232.48,177.84
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,201.42,150.25
