Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,169.59,124.18
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,110.88,77.75
2016,1,11,15,30,788.0,79.0,1.2,10.0,398.0,60.53,49.09
2016,1,11,15,45,758.5,74.5,1.1,10.0,354.0,58.18,47.16
2016,1,11,16,0,729.0,70.0,1.0,10.0,310.0,55.83,45.12
2016,1,11,16,15,682.0,64.5,0.95,9.5,262.5,47.92,38.08
2016,1,11,16,30,635.0,59.0,0.9,9.0,215.0,44.9,35.35
2016,1,11,16,45,566.0,51.0,0.85,8.5,167.0,39.67,30.44
2016,1,11,17,0,497.0,43.0,0.8,8.0,119.0,34.32,25.23
2016,1,11,17,15,372.0,32.0,0.85,7.5,76.5,26.0,16.89
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,17.42,0.79
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,9.55,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,121.84,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,291.26,222.91
2016,1,12,8,15,509.0,34.5,3.35,4.5,107.0,375.01,315.79
2016,1,12,8,30,614.0,43.0,3.2,5.0,154.0,462.32,394.41
2016,1,12,8,45,675.0,48.5,3.05,5.5,204.0,520.33,444.97
2016,1,12,9,0,736.0,54.0,2.9,6.0,254.0,577.96,492.42
2016,1,12,9,15,775.0,58.5,2.7,7.0,301.5,618.57,522.52
2016,1,12,9,30,814.0,63.0,2.5,8.0,349.0,657.2,549.08
2016,1,12,9,45,840.5,65.5,2.35,9.5,393.0,682.28,563.21
2016,1,12,10,0,867.0,68.0,2.2,11.0,437.0,704.45,574.53
2016,1,12,10,15,885.0,70.5,2.05,11.5,475.0,712.16,576.72
2016,1,12,10,30,903.0,73.0,1.9,12.0,513.0,722.08,580.58
2016,1,12,10,45,916.0,74.5,1.8,13.0,544.5,723.9,577.74
2016,1,12,11,0,929.0,76.0,1.7,14.0,576.0,722.19,572.41
2016,1,12,11,15,937.5,77.0,1.6,14.0,600.0,713.28,563.38
2016,1,12,11,30,946.0,78.0,1.5,14.0,624.0,700.83,551.73
2016,1,12,11,45,952.5,78.0,1.4,14.5,640.0,682.5,534.75
2016,1,12,12,0,959.0,78.0,1.3,15.0,656.0,660.74,515.17
2016,1,12,12,15,961.0,78.5,1.25,15.0,663.0,633.51,492.75
2016,1,12,12,30,963.0,79.0,1.2,15.0,670.0,603.18,467.68
2016,1,12,12,45,962.5,78.5,1.15,15.5,669.0,567.64,437.46
2016,1,12,13,0,962.0,78.0,1.1,16.0,668.0,529.46,404.73
2016,1,12,13,15,958.5,77.5,1.05,16.0,658.0,487.49,369.2
2016,1,12,13,30,955.0,77.0,1.0,16.0,648.0,443.45,331.2
2016,1,12,13,45,949.5,76.5,1.0,16.0,630.0,396.82,290.52
2016,1,12,14,0,944.0,76.0,1.0,16.0,612.0,348.66,247.78
2016,1,12,14,15,934.5,74.5,0.9,16.0,586.0,297.37,202.05
2016,1,12,14,30,925.0,73.0,0.8,16.0,560.0,245.41,156.42
2016,1,12,14,45,909.0,71.5,0.75,16.0,526.5,192.04,112.44
2016,1,12,15,0,893.0,70.0,0.7,16.0,493.0,139.12,74.5
2016,1,12,15,15,873.5,68.0,0.55,15.5,453.0,86.35,48.33
2016,1,12,15,30,854.0,66.0,0.4,15.0,413.0,50.67,39.43
2016,1,12,15,45,825.5,62.5,0.3,15.0,368.5,48.79,37.94
2016,1,12,16,0,797.0,59.0,0.2,15.0,324.0,46.9,36.35
2016,1,12,16,15,754.0,55.0,0.3,14.0,275.5,44.53,34.4
2016,1,12,16,30,711.0,51.0,0.4,13.0,227.0,42.18,32.37
2016,1,12,16,45,642.5,44.5,0.55,12.5,177.5,37.51,28.04
2016,1,12,17,0,574.0,38.0,0.7,12.0,128.0,32.79,23.48
2016,1,12,17,15,451.5,29.0,0.8,11.5,83.5,25.45,16.21
2016,1,12,17,30,329.0,20.0,0.9,11.0,39.0,17.98,2.55
2016,1,12,17,45,164.5,10.0,1.05,10.5,19.5,9.1,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,13.5,2.55,5.0,30.0,116.78,0.0
2016,1,13,8,0,383.0,27.0,2.9,6.0,60.0,289.96,220.29
2016,1,13,8,15,488.0,36.0,2.8,6.5,106.5,371.83,310.13
2016,1,13,8,30,593.0,45.0,2.7,7.0,153.0,458.46,387.27
2016,1,13,8,45,654.5,51.0,2.65,8.0,202.5,510.96,432.32
2016,1,13,9,0,716.0,57.0,2.6,9.0,252.0,569.44,479.27
2016,1,13,9,15,755.0,61.5,2.8,10.0,299.5,609.99,510.61
2016,1,13,9,30,794.0,66.0,3.0,11.0,347.0,648.58,538.74
2016,1,13,9,45,821.0,69.0,3.2,12.0,390.5,674.61,556.33
2016,1,13,10,0,848.0,72.0,3.4,13.0,434.0,697.78,571.37
2016,1,13,10,15,866.5,74.5,3.5,13.5,472.0,711.25,579.46
2016,1,13,10,30,885.0,77.0,3.6,14.0,510.0,721.35,585.05
2016,1,13,10,45,897.5,79.0,3.7,14.5,541.5,718.41,580.89
2016,1,13,11,0,910.0,81.0,3.8,15.0,573.0,717.1,577.97
2016,1,13,11,15,918.5,82.5,3.8,15.0,597.0,708.99,570.14
2016,1,13,11,30,927.0,84.0,3.8,15.0,621.0,697.36,559.6
2016,1,13,11,45,932.5,85.0,3.85,15.5,636.5,679.8,543.61
2016,1,13,12,0,938.0,86.0,3.9,16.0,652.0,658.86,524.91
2016,1,13,12,15,940.0,86.0,3.9,16.0,659.5,631.59,501.99
2016,1,13,12,30,942.0,86.0,3.9,16.0,667.0,601.31,476.36
2016,1,13,12,45,942.5,86.0,3.9,16.0,666.0,567.36,447.37
2016,1,13,13,0,943.0,86.0,3.9,16.0,665.0,530.72,415.62
2016,1,13,13,15,939.5,85.5,3.85,16.0,655.5,489.35,379.37
2016,1,13,13,30,936.0,85.0,3.8,16.0,646.0,445.93,340.67
2016,1,13,13,45,929.5,84.0,3.8,16.5,628.0,399.19,298.05
2016,1,13,14,0,923.0,83.0,3.8,17.0,610.0,351.07,253.75
2016,1,13,14,15,913.0,81.5,3.75,16.5,584.0,300.49,208.23
2016,1,13,14,30,903.0,80.0,3.7,16.0,558.0,249.31,162.72
2016,1,13,14,45,888.5,78.0,3.65,16.0,525.0,196.69,118.27
2016,1,13,15,0,874.0,76.0,3.6,16.0,492.0,138.25,74.59
2016,1,13,15,15,853.5,73.5,3.35,15.5,452.5,85.55,47.0
2016,1,13,15,30,833.0,71.0,3.1,15.0,413.0,54.29,42.62
2016,1,13,15,45,803.0,67.5,2.85,15.0,368.0,52.53,41.18
2016,1,13,16,0,773.0,64.0,2.6,15.0,323.0,50.79,39.72
2016,1,13,16,15,729.0,59.5,2.4,14.0,275.0,48.15,37.56
2016,1,13,16,30,685.0,55.0,2.2,13.0,227.0,45.53,35.3
2016,1,13,16,45,616.0,48.5,2.0,12.0,177.5,37.52,28.07
2016,1,13,17,0,547.0,42.0,1.8,11.0,128.0,33.35,24.08
2016,1,13,17,15,426.0,31.5,1.85,10.5,84.0,25.43,16.33
2016,1,13,17,30,305.0,21.0,1.9,10.0,40.0,17.28,3.58
2016,1,13,17,45,152.5,10.5,1.95,9.5,20.0,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,138.5,15.5,2.75,7.0,27.5,89.83,0.0
2016,1,14,8,0,277.0,31.0,3.1,8.0,55.0,232.76,175.79
2016,1,14,8,15,383.0,43.0,3.05,8.5,99.5,316.78,263.1
2016,1,14,8,30,489.0,55.0,3.0,9.0,144.0,405.6,341.7
2016,1,14,8,45,559.5,62.0,3.0,10.0,192.0,468.96,395.6
2016,1,14,9,0,630.0,69.0,3.0,11.0,240.0,532.6,447.12
2016,1,14,9,15,673.0,74.5,3.25,12.0,287.0,575.42,480.5
2016,1,14,9,30,716.0,80.0,3.5,13.0,334.0,616.67,511.42
2016,1,14,9,45,529.5,124.0,3.8,14.0,324.5,533.3,441.23
2016,1,14,10,0,343.0,168.0,4.1,15.0,315.0,437.28,360.47
2016,1,14,10,15,334.0,186.5,4.15,15.5,339.5,447.5,367.0
2016,1,14,10,30,325.0,205.0,4.2,16.0,364.0,455.91,371.58
2016,1,14,10,45,398.5,202.5,4.3,16.5,410.0,497.03,403.4
2016,1,14,11,0,472.0,200.0,4.4,17.0,456.0,546.85,440.95
2016,1,14,11,15,368.0,233.0,4.4,17.0,438.0,489.33,393.49
2016,1,14,11,30,264.0,266.0,4.4,17.0,420.0,443.36,355.15
2016,1,14,11,45,354.5,253.5,4.45,17.5,465.5,476.87,381.09
2016,1,14,12,0,445.0,241.0,4.5,18.0,511.0,512.57,407.54
2016,1,14,12,15,439.5,247.5,4.55,18.0,517.0,497.08,394.15
2016,1,14,12,30,434.0,254.0,4.6,18.0,523.0,480.21,379.77
2016,1,14,12,45,364.0,268.5,4.65,18.0,494.0,432.7,341.47
2016,1,14,13,0,294.0,283.0,4.7,18.0,465.0,392.98,309.33
2016,1,14,13,15,342.0,268.0,4.7,18.0,477.0,383.78,300.59
2016,1,14,13,30,390.0,253.0,4.7,18.0,489.0,370.37,287.7
2016,1,14,13,45,625.0,176.0,4.75,18.5,540.5,368.85,279.41
2016,1,14,14,0,860.0,99.0,4.8,19.0,592.0,344.74,249.83
2016,1,14,14,15,849.5,97.0,4.75,19.0,567.0,295.67,205.51
2016,1,14,14,30,839.0,95.0,4.7,19.0,542.0,246.26,161.58
2016,1,14,14,45,827.0,92.0,4.7,19.0,510.0,195.68,118.97
2016,1,14,15,0,815.0,89.0,4.7,19.0,478.0,145.41,81.62
2016,1,14,15,15,793.0,85.5,4.5,18.5,439.5,94.82,54.4
2016,1,14,15,30,771.0,82.0,4.3,18.0,401.0,62.44,49.2
2016,1,14,15,45,741.0,78.0,4.1,17.5,357.5,55.14,43.03
2016,1,14,16,0,711.0,74.0,3.9,17.0,314.0,53.52,41.78
2016,1,14,16,15,665.5,68.5,3.55,16.0,267.0,50.66,39.45
2016,1,14,16,30,620.0,63.0,3.2,15.0,220.0,47.78,37.0
2016,1,14,16,45,551.0,55.0,2.85,14.5,172.5,42.67,32.34
2016,1,14,17,0,482.0,47.0,2.5,14.0,125.0,37.48,27.4
2016,1,14,17,15,365.0,35.0,2.5,13.5,82.0,28.39,18.69
2016,1,14,17,30,248.0,23.0,2.5,13.0,39.0,19.0,5.54
2016,1,14,17,45,124.0,11.5,2.55,13.0,19.5,10.46,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.5,12.5,4.4,5.5,32.5,137.7,0.0
2016,1,15,8,0,461.0,25.0,4.5,6.0,65.0,325.67,250.34
2016,1,15,8,15,564.5,32.5,4.4,6.5,113.5,409.14,343.45
2016,1,15,8,30,668.0,40.0,4.3,7.0,162.0,496.14,421.95
2016,1,15,8,45,731.0,44.0,4.2,8.0,213.5,554.9,472.41
2016,1,15,9,0,794.0,48.0,4.1,9.0,265.0,613.36,519.24
2016,1,15,9,15,830.0,51.5,4.0,10.0,314.0,646.05,542.74
2016,1,15,9,30,866.0,55.0,3.9,11.0,363.0,682.38,568.03
2016,1,15,9,45,892.0,56.5,3.8,12.0,407.5,706.72,583.03
2016,1,15,10,0,918.0,58.0,3.7,13.0,452.0,728.24,595.43
2016,1,15,10,15,934.0,60.0,3.5,13.5,490.5,740.12,600.94
2016,1,15,10,30,950.0,62.0,3.3,14.0,529.0,748.54,603.81
2016,1,15,10,45,961.5,63.0,3.1,14.5,561.0,749.0,600.76
2016,1,15,11,0,973.0,64.0,2.9,15.0,593.0,745.8,595.16
2016,1,15,11,15,980.0,65.0,2.7,15.5,617.0,735.81,584.72
2016,1,15,11,30,987.0,66.0,2.5,16.0,641.0,722.16,570.73
2016,1,15,11,45,987.0,68.5,2.3,16.5,656.5,702.02,551.81
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,678.48,530.34
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.5,650.2,506.53
2016,1,15,12,30,989.0,72.0,1.8,17.0,687.0,618.77,480.06
2016,1,15,12,45,988.0,72.0,1.65,17.5,685.5,582.81,448.95
2016,1,15,13,0,987.0,72.0,1.5,18.0,684.0,544.13,415.34
2016,1,15,13,15,983.5,71.5,1.45,18.0,674.0,501.33,379.29
2016,1,15,13,30,980.0,71.0,1.4,18.0,664.0,456.36,340.67
2016,1,15,13,45,972.0,71.0,1.35,18.0,645.5,408.29,298.8
2016,1,15,14,0,964.0,71.0,1.3,18.0,627.0,358.83,255.01
2016,1,15,14,15,954.5,70.0,1.35,18.0,600.5,306.99,209.14
2016,1,15,14,30,945.0,69.0,1.4,18.0,574.0,254.41,162.94
2016,1,15,14,45,928.5,68.0,1.45,18.0,540.0,200.24,117.77
2016,1,15,15,0,912.0,67.0,1.5,18.0,506.0,146.5,78.09
2016,1,15,15,15,892.5,65.0,1.35,17.5,466.0,92.56,49.04
2016,1,15,15,30,873.0,63.0,1.2,17.0,426.0,55.12,42.96
2016,1,15,15,45,843.5,60.5,1.1,17.0,380.5,47.1,36.07
2016,1,15,16,0,814.0,58.0,1.0,17.0,335.0,45.94,35.14
2016,1,15,16,15,772.5,54.0,0.9,16.5,286.0,43.53,33.11
2016,1,15,16,30,731.0,50.0,0.8,16.0,237.0,41.12,31.01
2016,1,15,16,45,664.0,44.5,0.7,15.5,187.0,37.3,27.53
2016,1,15,17,0,597.0,39.0,0.6,15.0,137.0,33.49,23.88
2016,1,15,17,15,479.0,30.0,0.65,14.5,91.5,26.18,16.85
2016,1,15,17,30,361.0,21.0,0.7,14.0,46.0,18.72,6.31
2016,1,15,17,45,180.5,10.5,0.75,14.0,23.0,9.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,1.15,7.5,7.5,6.82,0.0
2016,1,16,8,0,0.0,15.0,1.2,8.0,15.0,13.19,4.7
2016,1,16,8,15,0.0,28.0,1.4,8.0,28.0,24.67,15.45
2016,1,16,8,30,0.0,41.0,1.6,8.0,41.0,36.18,25.82
2016,1,16,8,45,0.0,55.0,1.8,8.5,55.0,49.57,37.67
2016,1,16,9,0,0.0,69.0,2.0,9.0,69.0,62.92,49.3
2016,1,16,9,15,0.0,83.0,2.0,9.0,83.0,76.12,60.73
2016,1,16,9,30,0.0,97.0,2.0,9.0,97.0,89.22,71.9
2016,1,16,9,45,0.0,110.5,2.0,9.5,110.5,101.7,82.25
2016,1,16,10,0,0.0,124.0,2.0,10.0,124.0,114.09,92.39
2016,1,16,10,15,0.0,104.0,2.0,10.0,104.0,93.45,74.65
2016,1,16,10,30,0.0,84.0,2.0,10.0,84.0,74.36,58.28
2016,1,16,10,45,0.0,48.5,2.0,10.5,48.5,42.84,31.19
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,11.46,4.2
2016,1,16,11,15,0.0,27.0,2.25,11.5,27.0,23.83,14.76
2016,1,16,11,30,0.0,41.0,2.5,12.0,41.0,36.23,25.23
2016,1,16,11,45,112.0,165.5,2.75,12.5,234.0,231.21,189.11
2016,1,16,12,0,224.0,290.0,3.0,13.0,427.0,413.4,333.64
2016,1,16,12,15,569.0,192.5,3.5,13.5,546.0,524.55,422.24
2016,1,16,12,30,914.0,95.0,4.0,14.0,665.0,602.76,482.18
2016,1,16,12,45,927.5,90.0,4.55,14.5,668.0,571.69,455.6
2016,1,16,13,0,941.0,85.0,5.1,15.0,671.0,537.21,425.84
2016,1,16,13,15,939.0,84.5,5.3,15.0,662.0,496.61,390.19
2016,1,16,13,30,937.0,84.0,5.5,15.0,653.0,453.84,351.8
2016,1,16,13,45,930.0,83.5,5.75,15.0,635.5,407.28,309.53
2016,1,16,14,0,923.0,83.0,6.0,15.0,618.0,359.35,265.28
2016,1,16,14,15,912.5,82.0,6.15,14.5,592.0,308.93,219.06
2016,1,16,14,30,902.0,81.0,6.3,14.0,566.0,257.94,172.7
2016,1,16,14,45,451.0,79.0,6.5,14.0,321.5,127.37,81.52
2016,1,16,15,0,0.0,77.0,6.7,14.0,77.0,68.13,52.19
2016,1,16,15,15,130.5,126.0,6.85,13.0,181.0,105.17,80.35
2016,1,16,15,30,261.0,175.0,7.0,12.0,285.0,122.97,104.17
2016,1,16,15,45,461.0,133.0,7.2,11.5,301.5,92.85,77.8
2016,1,16,16,0,661.0,91.0,7.4,11.0,318.0,66.3,54.28
2016,1,16,16,15,614.0,84.0,7.35,10.0,271.0,62.72,51.33
2016,1,16,16,30,567.0,77.0,7.3,9.0,224.0,59.12,48.21
2016,1,16,16,45,481.0,68.5,7.25,8.0,175.5,54.02,43.53
2016,1,16,17,0,395.0,60.0,7.2,7.0,127.0,46.06,36.0
2016,1,16,17,15,287.0,44.5,6.9,6.5,84.5,34.61,24.91
2016,1,16,17,30,179.0,29.0,6.6,6.0,42.0,22.84,10.28
2016,1,16,17,45,89.5,14.5,6.3,5.5,21.0,13.19,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,31.5,128.06,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,63.0,305.23,236.29
2016,1,17,8,15,524.0,34.0,0.85,2.5,110.5,388.0,324.19
2016,1,17,8,30,626.0,42.0,1.0,3.0,158.0,474.26,400.48
2016,1,17,8,45,683.5,47.5,1.2,4.0,207.5,530.91,448.96
2016,1,17,9,0,741.0,53.0,1.4,5.0,257.0,587.2,494.71
2016,1,17,9,15,778.0,57.0,1.5,5.5,305.0,626.62,524.84
2016,1,17,9,30,815.0,61.0,1.6,6.0,353.0,664.05,552.44
2016,1,17,9,45,836.5,65.0,1.7,6.5,396.5,688.13,569.1
2016,1,17,10,0,858.0,69.0,1.8,7.0,440.0,709.25,583.31
2016,1,17,10,15,875.5,71.5,1.9,7.5,478.0,717.01,587.3
2016,1,17,10,30,893.0,74.0,2.0,8.0,516.0,727.18,593.25
2016,1,17,10,45,900.5,77.0,2.1,8.5,547.0,727.42,591.78
2016,1,17,11,0,908.0,80.0,2.2,9.0,578.0,724.18,587.91
2016,1,17,11,15,916.0,81.5,2.25,9.5,602.0,716.12,579.81
2016,1,17,11,30,924.0,83.0,2.3,10.0,626.0,704.54,568.68
2016,1,17,11,45,925.5,85.5,2.35,10.5,641.0,686.33,552.43
2016,1,17,12,0,927.0,88.0,2.4,11.0,656.0,664.86,533.58
2016,1,17,12,15,709.5,161.0,2.45,11.0,599.0,582.69,467.44
2016,1,17,12,30,492.0,234.0,2.5,11.0,542.0,498.88,400.18
2016,1,17,12,45,708.5,162.0,2.55,11.0,605.0,527.36,421.88
2016,1,17,13,0,925.0,90.0,2.6,11.0,668.0,536.96,426.28
2016,1,17,13,15,921.5,89.5,2.7,11.0,658.5,496.23,390.7
2016,1,17,13,30,918.0,89.0,2.8,11.0,649.0,453.48,352.8
2016,1,17,13,45,910.0,88.5,2.9,11.0,631.0,407.28,311.21
2016,1,17,14,0,902.0,88.0,3.0,11.0,613.0,359.83,267.72
2016,1,17,14,15,892.0,86.5,3.05,11.0,588.0,310.01,221.82
2016,1,17,14,30,882.0,85.0,3.1,11.0,563.0,254.58,171.66
2016,1,17,14,45,770.5,102.5,3.15,11.0,502.5,202.66,130.67
2016,1,17,15,0,659.0,120.0,3.2,11.0,442.0,154.64,97.35
2016,1,17,15,15,558.0,132.0,3.05,10.5,390.0,118.83,80.04
2016,1,17,15,30,457.0,144.0,2.9,10.0,338.0,98.46,82.91
2016,1,17,15,45,433.0,134.0,2.75,10.0,302.0,93.2,78.45
2016,1,17,16,0,409.0,124.0,2.6,10.0,266.0,87.8,73.77
2016,1,17,16,15,389.5,108.0,2.25,9.5,227.5,77.9,65.09
2016,1,17,16,30,370.0,92.0,1.9,9.0,189.0,67.61,55.9
2016,1,17,16,45,331.0,76.5,1.6,8.5,149.5,57.22,46.39
2016,1,17,17,0,292.0,61.0,1.3,8.0,110.0,46.45,36.3
2016,1,17,17,15,226.5,43.5,1.3,7.5,74.0,33.64,24.1
2016,1,17,17,30,161.0,26.0,1.3,7.0,38.0,20.39,9.26
2016,1,17,17,45,80.5,13.0,1.35,7.0,19.0,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,170.0,15.0,2.2,2.0,30.0,107.55,0.0
2016,1,18,8,0,340.0,30.0,2.5,3.0,60.0,270.97,211.9
2016,1,18,8,15,446.0,40.5,2.45,3.5,106.5,355.71,300.52
2016,1,18,8,30,552.0,51.0,2.4,4.0,153.0,445.17,380.34
2016,1,18,8,45,615.0,58.0,2.4,4.5,203.0,505.23,432.43
2016,1,18,9,0,678.0,65.0,2.4,5.0,253.0,565.47,482.12
2016,1,18,9,15,719.5,70.0,2.35,5.5,301.0,607.87,515.11
2016,1,18,9,30,761.0,75.0,2.3,6.0,349.0,644.65,542.06
2016,1,18,9,45,789.0,78.5,2.3,6.5,393.0,672.49,561.29
2016,1,18,10,0,817.0,82.0,2.3,7.0,437.0,697.49,577.94
2016,1,18,10,15,837.5,85.0,2.2,7.5,476.0,713.45,586.82
2016,1,18,10,30,858.0,88.0,2.1,8.0,515.0,726.09,593.12
2016,1,18,10,45,873.0,90.0,2.05,8.5,547.5,730.21,593.42
2016,1,18,11,0,888.0,92.0,2.0,9.0,580.0,730.76,591.06
2016,1,18,11,15,898.0,93.5,1.95,9.5,605.0,723.68,582.69
2016,1,18,11,30,908.0,95.0,1.9,10.0,630.0,713.02,571.67
2016,1,18,11,45,919.5,93.5,1.85,10.5,648.0,693.44,554.21
2016,1,18,12,0,931.0,92.0,1.8,11.0,666.0,674.12,536.73
2016,1,18,12,15,934.0,92.5,1.7,11.0,674.0,648.21,514.66
2016,1,18,12,30,937.0,93.0,1.6,11.0,682.0,619.19,489.97
2016,1,18,12,45,938.5,92.0,1.55,11.5,682.0,584.97,460.42
2016,1,18,13,0,940.0,91.0,1.5,12.0,682.0,548.02,428.27
2016,1,18,13,15,937.0,90.5,1.35,12.0,672.5,506.89,392.54
2016,1,18,13,30,934.0,90.0,1.2,12.0,663.0,463.66,354.4
2016,1,18,13,45,928.5,89.0,1.1,12.5,645.5,417.17,312.6
2016,1,18,14,0,923.0,88.0,1.0,13.0,628.0,369.17,268.98
2016,1,18,14,15,913.5,86.5,0.9,13.0,602.5,318.42,223.39
2016,1,18,14,30,904.0,85.0,0.8,13.0,577.0,266.98,177.51
2016,1,18,14,45,893.0,82.0,0.75,13.5,544.5,208.07,127.21
2016,1,18,15,0,882.0,79.0,0.7,14.0,512.0,154.25,85.53
2016,1,18,15,15,862.0,76.5,0.7,13.5,472.0,100.62,54.02
2016,1,18,15,30,842.0,74.0,0.7,13.0,432.0,56.16,44.55
2016,1,18,15,45,813.5,70.5,0.75,13.0,387.0,54.47,43.24
2016,1,18,16,0,785.0,67.0,0.8,13.0,342.0,52.81,41.85
2016,1,18,16,15,743.0,62.5,0.8,12.0,293.0,50.24,39.78
2016,1,18,16,30,701.0,58.0,0.8,11.0,244.0,47.7,37.63
2016,1,18,16,45,635.5,51.5,0.85,10.5,194.0,39.57,30.22
2016,1,18,17,0,570.0,45.0,0.9,10.0,144.0,35.47,26.27
2016,1,18,17,15,457.0,35.5,1.0,9.0,98.0,28.55,19.57
2016,1,18,17,30,344.0,26.0,1.1,8.0,52.0,21.49,10.61
2016,1,18,17,45,172.0,13.0,1.25,7.5,26.0,11.82,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.0,3.3,5.5,28.5,84.98,0.0
2016,1,19,8,0,251.0,34.0,3.4,6.0,57.0,225.22,174.88
2016,1,19,8,15,356.0,47.0,3.5,6.5,101.5,307.67,258.54
2016,1,19,8,30,461.0,60.0,3.6,7.0,146.0,397.71,338.93
2016,1,19,8,45,263.0,87.0,3.75,7.5,139.0,293.58,251.61
2016,1,19,9,0,65.0,114.0,3.9,8.0,132.0,170.85,144.03
2016,1,19,9,15,76.5,133.0,4.1,8.5,157.5,197.64,167.16
2016,1,19,9,30,88.0,152.0,4.3,9.0,183.0,224.3,189.44
2016,1,19,9,45,418.5,125.0,4.55,9.5,304.0,461.86,392.91
2016,1,19,10,0,749.0,98.0,4.8,10.0,425.0,672.9,564.56
2016,1,19,10,15,484.0,161.0,5.15,11.0,379.0,543.94,454.57
2016,1,19,10,30,219.0,224.0,5.5,12.0,333.0,393.96,326.96
2016,1,19,10,45,363.0,209.0,5.9,13.0,403.5,484.56,401.44
2016,1,19,11,0,507.0,194.0,6.3,14.0,474.0,572.24,470.98
2016,1,19,11,15,293.0,232.0,6.35,14.5,395.5,442.64,362.47
2016,1,19,11,30,79.0,270.0,6.4,15.0,317.0,310.62,251.33
2016,1,19,11,45,148.0,282.0,6.5,15.5,373.0,369.38,298.92
2016,1,19,12,0,217.0,294.0,6.6,16.0,429.0,415.15,334.97
2016,1,19,12,15,282.0,287.0,6.5,16.0,464.0,442.15,356.03
2016,1,19,12,30,347.0,280.0,6.4,16.0,499.0,457.62,367.53
2016,1,19,12,45,425.5,256.0,6.35,16.5,524.5,463.93,370.8
2016,1,19,13,0,504.0,232.0,6.3,17.0,550.0,459.83,365.13
2016,1,19,13,15,477.5,238.0,6.2,17.0,536.0,427.17,337.09
2016,1,19,13,30,451.0,244.0,6.1,17.0,522.0,395.19,309.53
2016,1,19,13,45,518.0,213.5,6.0,17.0,524.5,368.78,284.86
2016,1,19,14,0,585.0,183.0,5.9,17.0,527.0,336.03,253.83
2016,1,19,14,15,329.5,213.5,5.8,17.0,406.0,260.18,197.12
2016,1,19,14,30,74.0,244.0,5.7,17.0,285.0,212.65,166.71
2016,1,19,14,45,378.5,180.0,5.6,17.0,369.0,196.39,140.31
2016,1,19,15,0,683.0,116.0,5.5,17.0,453.0,158.15,96.79
2016,1,19,15,15,700.0,109.0,5.15,17.0,431.5,112.99,67.73
2016,1,19,15,30,717.0,102.0,4.8,17.0,410.0,70.2,56.12
2016,1,19,15,45,682.5,97.5,4.45,17.0,366.0,68.69,54.96
2016,1,19,16,0,648.0,93.0,4.1,17.0,322.0,67.24,53.81
2016,1,19,16,15,601.5,86.0,3.6,16.0,275.5,63.74,51.01
2016,1,19,16,30,555.0,79.0,3.1,15.0,229.0,60.21,48.06
2016,1,19,16,45,493.0,68.5,2.7,14.5,182.0,53.47,42.01
2016,1,19,17,0,431.0,58.0,2.3,14.0,135.0,46.55,35.56
2016,1,19,17,15,324.0,44.5,2.15,13.5,91.5,34.54,24.38
2016,1,19,17,30,217.0,31.0,2.0,13.0,48.0,24.38,12.98
2016,1,19,17,45,108.5,15.5,1.95,13.0,24.0,14.1,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,17.5,2.65,3.5,28.5,107.99,0.0
2016,1,20,8,0,244.0,35.0,2.7,4.0,57.0,223.1,175.01
2016,1,20,8,15,347.0,48.5,2.6,4.5,102.0,305.02,257.62
2016,1,20,8,30,450.0,62.0,2.5,5.0,147.0,393.63,336.48
2016,1,20,8,45,522.0,70.5,2.45,5.5,196.0,460.62,394.24
2016,1,20,9,0,594.0,79.0,2.4,6.0,245.0,527.88,449.64
2016,1,20,9,15,310.5,109.5,2.25,6.5,197.5,354.25,302.98
2016,1,20,9,30,27.0,140.0,2.1,7.0,150.0,165.96,138.44
2016,1,20,9,45,25.5,154.5,1.95,7.5,165.0,166.85,138.99
2016,1,20,10,0,24.0,169.0,1.8,8.0,180.0,178.38,147.96
2016,1,20,10,15,52.0,195.5,1.55,8.5,221.0,235.64,195.37
2016,1,20,10,30,80.0,222.0,1.3,9.0,262.0,281.03,231.57
2016,1,20,10,45,78.0,237.5,1.05,10.0,278.5,291.65,237.82
2016,1,20,11,0,76.0,253.0,0.8,11.0,295.0,301.78,243.6
2016,1,20,11,15,51.5,244.5,0.8,11.5,274.0,271.04,217.84
2016,1,20,11,30,27.0,236.0,0.8,12.0,253.0,233.74,187.16
2016,1,20,11,45,26.0,241.5,0.8,12.5,257.5,236.06,188.55
2016,1,20,12,0,25.0,247.0,0.8,13.0,262.0,238.34,189.72
2016,1,20,12,15,19.0,235.0,1.2,13.0,246.5,221.64,176.74
2016,1,20,12,30,13.0,223.0,1.6,13.0,231.0,205.67,164.17
2016,1,20,12,45,16.0,230.5,2.0,13.5,240.5,212.34,169.46
2016,1,20,13,0,19.0,238.0,2.4,14.0,250.0,218.53,174.24
2016,1,20,13,15,24.0,243.5,2.6,14.0,259.0,223.37,178.14
2016,1,20,13,30,29.0,249.0,2.8,14.0,268.0,226.48,180.63
2016,1,20,13,45,48.5,257.5,3.05,14.5,287.0,236.04,187.69
2016,1,20,14,0,68.0,266.0,3.3,15.0,306.0,242.91,192.3
2016,1,20,14,15,187.5,253.5,3.35,15.0,358.0,255.7,198.56
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,254.84,192.26
2016,1,20,14,45,284.0,229.5,3.45,15.0,379.0,221.09,164.95
2016,1,20,15,0,261.0,218.0,3.5,15.0,348.0,189.59,140.93
2016,1,20,15,15,480.0,163.5,3.35,14.5,379.5,141.2,97.9
2016,1,20,15,30,699.0,109.0,3.2,14.0,411.0,75.12,61.08
2016,1,20,15,45,656.0,105.5,3.1,14.0,366.0,74.53,60.77
2016,1,20,16,0,613.0,102.0,3.0,14.0,321.0,74.12,60.54
2016,1,20,16,15,565.5,94.0,2.7,13.5,274.5,70.05,57.13
2016,1,20,16,30,518.0,86.0,2.4,13.0,228.0,65.93,53.56
2016,1,20,16,45,443.5,76.0,2.15,12.5,180.0,57.05,45.57
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,50.32,39.24
2016,1,20,17,15,269.0,49.5,1.75,11.5,89.5,38.27,27.92
2016,1,20,17,30,169.0,33.0,1.6,11.0,47.0,25.86,14.75
2016,1,20,17,45,84.5,16.5,1.45,11.0,23.5,15.01,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,15.5,3.75,9.5,30.5,130.27,0.0
2016,1,21,8,0,326.0,31.0,4.1,10.0,61.0,265.79,206.21
2016,1,21,8,15,432.0,41.5,4.45,10.0,107.5,351.04,292.58
2016,1,21,8,30,538.0,52.0,4.8,10.0,154.0,440.99,373.52
2016,1,21,8,45,610.0,58.0,5.15,10.5,204.5,506.09,430.68
2016,1,21,9,0,682.0,64.0,5.5,11.0,255.0,571.71,486.11
2016,1,21,9,15,723.5,68.5,5.9,11.0,304.0,609.69,518.15
2016,1,21,9,30,765.0,73.0,6.3,11.0,353.0,651.03,551.68
2016,1,21,9,45,793.0,77.0,6.7,11.5,397.5,679.84,573.48
2016,1,21,10,0,821.0,81.0,7.1,12.0,442.0,705.83,592.73
2016,1,21,10,15,840.0,84.0,7.4,12.0,481.0,721.06,604.1
2016,1,21,10,30,859.0,87.0,7.7,12.0,520.0,732.96,612.88
2016,1,21,10,45,865.0,92.0,8.0,12.0,551.0,734.31,613.35
2016,1,21,11,0,871.0,97.0,8.3,12.0,582.0,732.15,611.11
2016,1,21,11,15,879.0,98.5,8.4,12.0,605.5,724.08,603.21
2016,1,21,11,30,887.0,100.0,8.5,12.0,629.0,712.52,592.46
2016,1,21,11,45,892.5,100.5,8.65,12.5,645.0,694.82,575.73
2016,1,21,12,0,898.0,101.0,8.8,13.0,661.0,673.79,556.2
2016,1,21,12,15,900.0,101.5,8.75,13.0,669.0,647.4,532.87
2016,1,21,12,30,902.0,102.0,8.7,13.0,677.0,618.02,506.79
2016,1,21,12,45,902.5,101.5,8.65,13.0,676.5,583.47,476.17
2016,1,21,13,0,903.0,101.0,8.6,13.0,676.0,547.64,443.9
2016,1,21,13,15,901.0,100.5,8.35,13.0,667.5,507.13,407.03
2016,1,21,13,30,899.0,100.0,8.1,13.0,659.0,464.79,367.94
2016,1,21,13,45,901.0,96.0,7.9,13.5,644.0,421.66,326.82
2016,1,21,14,0,903.0,92.0,7.7,14.0,629.0,374.65,281.95
2016,1,21,14,15,895.0,90.5,7.55,14.0,604.5,320.76,231.96
2016,1,21,14,30,887.0,89.0,7.4,14.0,580.0,269.72,184.55
2016,1,21,14,45,873.5,87.0,7.25,14.0,548.0,216.83,137.52
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,164.25,95.01
2016,1,21,15,15,842.0,82.5,7.05,13.5,477.5,111.57,61.4
2016,1,21,15,30,824.0,80.0,7.0,13.0,439.0,60.3,48.22
2016,1,21,15,45,809.0,73.5,6.95,12.5,396.0,56.47,45.04
2016,1,21,16,0,794.0,67.0,6.9,12.0,353.0,52.52,41.69
2016,1,21,16,15,755.5,62.5,6.5,11.5,304.5,49.97,39.54
2016,1,21,16,30,717.0,58.0,6.1,11.0,256.0,47.41,37.31
2016,1,21,16,45,670.5,50.5,5.75,10.5,206.5,42.12,32.49
2016,1,21,17,0,624.0,43.0,5.4,10.0,157.0,36.69,27.36
2016,1,21,17,15,516.0,34.5,5.05,9.0,109.0,29.99,20.93
2016,1,21,17,30,408.0,26.0,4.7,8.0,61.0,23.2,13.17
2016,1,21,17,45,204.0,13.0,4.35,7.5,30.5,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
