Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,610.13,501.43
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,413.36,342.84
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,158.1,127.69
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,202.01,163.81
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,234.23,189.19
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,372.84,302.88
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,510.21,410.99
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,483.9,387.41
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,444.98,354.91
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,618.13,493.36
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,755.78,599.0
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,737.83,583.65
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,716.54,565.74
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,690.68,544.93
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,661.69,521.35
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,627.69,493.68
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,591.02,463.25
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,549.98,428.49
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,506.79,391.18
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,460.04,350.2
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,411.96,307.25
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,356.99,258.12
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,304.75,210.83
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,251.21,163.5
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,198.42,119.35
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,144.51,80.1
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,92.15,53.4
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,66.11,51.67
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,60.78,47.22
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,58.31,45.3
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,55.82,43.29
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,52.37,40.34
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,48.93,37.24
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,41.36,30.32
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.58,22.88
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.39,5.2
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,189.69,97.24
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,375.45,306.75
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,452.83,380.22
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,541.98,457.73
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,600.82,506.01
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,659.01,551.53
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,700.95,583.89
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,740.72,613.74
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,766.5,631.24
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,782.82,641.18
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,797.91,650.81
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,809.49,657.8
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,811.72,656.55
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,810.2,652.69
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,802.12,645.33
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,790.27,635.36
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,771.87,619.66
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,749.88,600.1
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,722.09,576.71
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,690.99,550.52
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,654.98,519.33
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,616.12,485.49
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,573.31,448.79
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,528.19,409.48
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,479.04,366.24
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,428.24,320.72
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,375.06,272.44
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,320.96,223.08
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,264.65,172.74
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,208.28,124.87
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,151.23,82.8
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,87.93,47.58
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,55.07,42.84
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,53.86,41.93
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,51.79,40.47
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,49.72,38.95
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,46.7,36.4
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,43.71,33.72
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,34.58,25.34
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,29.1,19.91
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,19.2,8.18
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,10.01,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,196.71,112.93
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,381.14,321.35
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,465.13,402.31
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,551.86,480.22
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,613.0,532.56
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,673.65,582.14
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,713.93,612.51
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,745.47,634.8
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,771.44,652.26
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,794.46,667.07
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,808.09,674.39
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,818.17,679.01
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,820.33,677.91
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,818.69,674.1
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,809.85,665.98
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,797.19,655.17
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,777.61,638.29
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,754.45,617.98
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,726.62,594.02
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,695.44,567.18
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,659.01,535.18
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,619.74,500.45
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,576.83,462.96
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,531.52,422.67
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,482.13,377.48
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,431.07,330.09
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,377.69,280.67
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,323.26,229.91
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,266.75,178.22
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,210.29,129.02
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,153.12,85.48
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,96.78,54.76
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,53.55,42.52
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,52.28,41.54
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,50.56,40.27
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,48.86,38.96
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,45.37,35.87
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,41.85,32.6
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,36.34,27.38
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,30.77,21.81
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,19.16,8.93
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,202.05,124.08
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,399.13,331.27
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,481.26,406.05
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,565.86,477.24
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,622.8,521.62
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,679.0,563.02
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,719.1,591.39
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,750.39,612.36
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,776.97,628.81
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,800.53,642.75
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,814.16,650.55
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,824.23,655.92
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,826.56,655.85
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,825.08,653.24
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,817.12,646.48
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,805.3,637.18
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,784.91,621.15
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,761.02,601.8
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,733.05,579.22
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,701.75,553.88
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,666.56,525.55
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,628.28,494.22
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,584.97,457.81
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,539.23,418.68
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,489.97,375.34
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,438.8,329.51
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,384.33,280.84
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,328.87,230.69
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,272.33,180.39
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,216.47,132.83
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,158.97,89.41
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,95.27,52.11
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,57.12,45.52
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,55.99,44.71
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,54.02,43.24
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,52.04,41.72
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,48.26,38.38
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,44.42,34.86
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,35.7,26.77
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,30.72,21.77
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,20.89,10.71
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,11.82,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,190.29,123.48
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,368.75,309.52
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,450.73,384.83
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,536.0,457.97
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,592.01,503.1
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,642.91,541.61
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,685.32,574.64
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,725.61,605.14
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,752.7,623.72
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,776.74,640.59
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,792.06,648.95
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,803.9,654.7
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,806.73,654.11
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,800.29,646.81
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,735.45,595.69
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,659.4,533.89
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,709.42,572.29
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,744.04,597.35
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,717.62,575.03
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,687.99,550.46
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,653.52,520.81
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,616.29,488.6
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,536.19,423.61
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,464.28,365.35
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,454.97,353.78
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,433.64,329.74
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,381.69,282.61
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,324.16,230.62
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,269.33,181.57
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,215.79,135.67
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,160.82,93.61
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,107.25,62.93
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,69.17,55.99
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,61.82,49.67
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,59.42,47.86
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,56.98,45.96
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,53.59,43.1
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,50.2,40.07
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,43.13,33.47
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,35.87,26.39
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,23.46,13.16
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,11.82,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,87.71,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,248.27,169.12
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,386.14,325.89
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,467.7,403.69
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,546.68,475.1
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,606.8,525.86
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,666.29,573.86
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,708.33,606.34
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,748.18,636.14
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,777.25,656.84
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,796.75,669.67
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,811.16,679.13
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,822.07,685.9
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,826.22,686.22
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,826.59,683.76
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,818.22,675.82
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,806.05,665.14
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,787.59,648.7
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,765.48,629.22
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,737.98,605.28
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,707.09,578.42
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,671.11,546.29
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,632.14,511.37
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,589.24,473.58
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,543.9,433.03
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,494.14,388.08
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,442.55,340.67
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,388.63,290.57
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,333.66,239.11
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,277.01,187.09
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,220.85,137.75
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,163.5,92.92
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,106.97,59.83
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,55.8,44.31
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,54.26,43.1
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,52.24,41.59
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,50.2,40.01
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,46.8,37.03
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,43.36,33.88
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,37.92,28.79
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,32.41,23.36
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,20.75,11.34
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,12.73,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,68.64,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,229.42,162.19
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,364.81,308.14
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,448.88,385.74
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,536.16,461.73
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,600.14,513.82
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,659.45,559.36
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,702.01,590.09
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,742.37,618.17
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,771.8,637.36
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,798.23,653.96
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,813.0,663.0
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,817.95,664.78
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,821.53,664.79
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,821.41,662.13
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,813.73,654.65
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,802.3,644.58
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,783.53,629.21
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,761.26,610.63
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,734.27,587.28
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,704.0,561.22
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,668.67,531.03
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,630.36,498.08
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,587.54,461.67
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,542.4,422.65
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,493.61,379.28
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,442.99,333.58
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,389.49,285.37
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,335.05,235.87
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,278.88,185.44
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,222.7,136.92
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,165.92,93.22
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,102.78,54.51
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,57.04,44.49
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,55.57,43.37
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,53.61,41.95
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,51.64,40.48
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,48.3,37.69
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,44.94,34.75
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,36.22,26.82
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,31.26,21.99
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,21.96,12.36
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,13.64,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,15.46,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,232.95,169.25
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,420.24,355.11
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,500.09,430.07
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,582.21,501.94
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,637.66,547.83
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,692.3,590.95
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,651.17,555.35
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,596.46,507.81
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,601.0,508.91
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,608.59,511.96
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,575.19,480.33
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,526.22,436.81
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,603.04,498.5
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,664.31,546.46
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,684.75,561.53
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,696.6,570.08
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,739.24,603.49
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,771.33,627.81
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,688.38,558.87
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,600.96,486.84
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,628.8,508.29
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,638.17,513.37
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,594.62,475.51
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,548.62,435.0
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,499.24,390.92
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,447.82,344.07
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,393.39,293.85
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,337.89,242.14
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,279.94,188.67
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,221.47,136.64
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,163.03,90.21
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,105.23,55.1
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,55.0,43.4
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,52.43,41.27
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,50.04,39.42
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,47.55,37.44
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,39.7,30.45
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,37.23,28.2
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,32.87,24.15
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,28.49,19.84
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,21.05,11.97
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.45,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,141.83,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,295.01,220.62
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,424.14,357.63
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,501.39,428.03
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,580.74,494.25
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,635.86,537.22
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,690.26,577.15
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,721.72,598.76
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,757.74,623.2
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,782.81,638.95
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,804.84,652.49
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,818.21,660.01
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,828.02,665.01
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,829.81,662.95
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,827.81,658.3
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,819.33,651.31
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,807.04,641.72
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,786.56,625.03
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,762.65,605.99
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,735.15,583.71
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,704.36,558.64
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,669.3,528.9
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,631.26,496.43
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,588.31,460.36
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,543.02,421.66
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,494.27,378.59
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,443.69,333.22
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,390.4,285.48
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,336.14,236.34
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,280.17,186.2
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,224.3,137.85
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,167.49,93.52
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,111.48,59.55
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,60.89,47.62
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,51.56,39.66
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,49.87,38.47
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,48.17,37.23
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,44.73,34.37
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,41.22,31.33
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,36.64,27.14
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,32.04,22.68
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,21.38,12.2
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,13.15,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,129.05,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,289.14,217.86
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,406.16,338.25
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,486.14,409.86
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,568.41,478.27
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,624.34,521.56
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,679.53,562.15
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,719.96,590.7
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,758.18,616.8
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,777.88,628.78
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,801.45,643.53
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,815.42,650.46
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,825.9,654.95
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,828.41,654.06
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,827.17,650.69
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,819.11,642.36
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,807.29,631.59
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,788.81,616.27
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,766.74,598.6
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,739.31,576.18
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,708.58,550.86
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,672.85,521.54
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,634.28,489.65
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,591.6,454.83
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,546.53,417.35
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,498.17,375.79
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,448.12,331.99
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,394.84,285.41
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,340.51,237.2
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,284.36,187.69
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,228.24,139.66
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,171.39,95.54
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,115.29,61.26
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,55.54,42.59
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,55.17,42.45
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,53.23,41.07
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,51.27,39.63
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,48.78,37.65
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,46.34,35.58
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,37.15,27.35
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,31.8,22.29
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,23.03,13.59
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,13.97,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,146.75,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,299.51,228.24
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,425.17,352.92
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,504.4,422.76
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,585.6,488.69
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,642.82,532.08
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,699.26,572.41
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,738.77,599.2
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,775.96,623.47
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,795.25,634.15
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,818.42,647.76
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,832.12,655.56
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,842.25,660.89
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,844.13,659.1
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,842.22,654.77
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,834.15,646.07
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,822.23,634.88
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,801.13,617.39
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,776.58,597.7
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,748.95,575.91
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,718.01,551.25
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,681.62,521.49
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,642.47,489.3
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,599.11,454.28
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,553.46,416.75
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,504.17,375.67
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,453.37,332.43
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,400.14,286.29
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,346.01,238.77
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,289.76,189.79
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,233.56,142.25
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,176.49,98.39
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,113.02,58.05
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,58.63,44.58
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,58.01,44.33
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,56.19,43.18
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,54.37,41.98
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,51.17,39.42
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,43.82,33.07
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,39.09,28.84
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,34.3,24.3
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,24.73,15.01
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,14.8,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
