Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,119.04,52.23
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,229.24,182.02
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,348.3,286.32
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,483.45,399.29
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,558.36,459.46
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,634.58,518.26
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,706.09,570.52
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,773.85,618.34
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,812.83,645.27
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,849.3,670.16
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,870.54,683.97
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,896.96,701.57
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,909.76,709.38
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,918.89,714.76
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,921.22,715.41
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,919.68,713.49
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,910.64,705.73
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,897.69,695.37
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,878.68,679.67
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,855.88,661.46
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,827.1,640.0
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,794.86,616.14
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,757.3,586.24
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,716.62,552.97
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,672.08,517.18
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,625.01,478.77
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,573.48,436.23
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,519.9,391.03
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,464.35,343.76
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,407.59,294.28
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,348.31,241.63
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,289.14,189.22
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,228.66,137.85
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,168.76,91.8
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,108.77,56.49
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,61.14,46.7
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,59.14,45.37
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,50.19,37.99
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,48.18,36.46
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,46.15,34.84
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,42.72,31.98
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,39.25,28.93
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,33.31,23.46
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,25.0,15.55
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,12.32,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,192.99,108.51
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,380.89,310.61
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,477.08,394.84
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,573.06,472.22
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,643.25,526.16
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,713.89,577.75
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,764.65,612.55
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,813.79,645.13
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,850.05,668.08
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,875.48,683.13
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,898.54,695.64
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,918.16,705.69
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,929.61,709.4
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,937.32,710.7
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,936.21,706.19
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,931.19,699.31
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,869.84,656.41
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,793.42,600.94
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,831.74,628.64
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,859.69,645.63
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,830.28,625.02
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,797.56,602.67
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,759.62,574.0
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,718.88,542.62
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,673.75,508.55
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,626.33,471.95
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,559.55,419.57
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,496.58,369.69
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,458.09,336.46
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,411.49,294.74
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,353.04,244.34
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,294.52,193.66
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,235.52,144.37
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,169.5,93.75
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,122.87,73.44
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,109.69,87.99
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,77.75,61.46
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,48.96,37.07
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,53.92,41.63
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,54.46,42.28
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,50.41,38.91
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,46.27,35.26
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,37.93,27.65
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,29.25,19.34
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,14.43,1.16
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,114.83,69.26
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,215.41,174.73
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,282.67,234.22
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,352.64,293.02
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,412.33,340.92
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,473.61,387.88
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,544.61,440.91
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,616.77,492.77
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,734.85,575.62
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,841.77,646.46
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,867.27,659.54
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,889.53,671.21
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,835.49,632.49
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,763.63,580.47
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,771.1,584.4
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,775.55,585.53
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,778.12,587.19
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,777.59,586.71
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,774.29,583.39
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,764.93,575.87
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,780.78,589.33
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,780.81,591.2
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,743.87,563.2
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,704.33,533.03
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,660.78,499.96
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,615.08,464.48
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,552.4,414.64
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,493.89,367.92
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,451.28,332.48
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,402.83,290.01
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,347.24,242.35
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,293.83,196.55
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,237.63,149.87
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,175.73,102.45
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,121.38,69.59
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,76.38,59.58
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,74.71,58.65
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,72.96,57.6
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,70.27,55.57
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,67.5,53.42
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,61.58,48.49
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,55.44,43.13
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,43.16,32.03
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,32.6,22.06
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,16.47,3.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,13.2,3.42
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,26.46,16.43
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,46.27,33.73
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,65.8,50.66
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,86.62,68.36
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,107.02,85.35
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,126.32,101.01
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,145.61,116.34
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,165.31,132.22
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,184.95,147.92
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,130.99,103.02
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,81.55,61.87
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,87.52,66.49
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,93.48,71.05
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,104.47,79.65
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,115.4,88.15
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,111.63,84.99
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,107.91,81.9
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,106.49,80.52
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,105.08,79.17
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,106.35,79.99
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,107.61,80.8
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,107.52,80.56
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,107.42,80.33
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,136.31,103.29
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,164.46,125.52
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,160.61,122.52
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,156.85,119.65
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,156.95,119.84
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,156.95,119.98
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,179.5,137.54
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,199.93,153.27
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,197.75,137.13
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,180.04,108.33
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,146.91,96.6
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,143.26,115.96
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,107.81,86.64
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,77.77,61.47
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,74.58,58.95
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,71.26,56.23
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,63.22,49.41
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,56.17,43.23
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,45.68,33.79
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,34.85,23.69
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,17.63,4.51
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.5,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,7.02,0.15
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,11.85,4.36
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,16.7,8.55
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,21.56,12.67
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,26.42,16.74
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,74.34,56.83
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,128.04,100.94
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,134.26,105.66
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,140.76,110.6
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,162.11,127.51
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,183.33,144.12
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,161.21,125.81
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,140.17,108.46
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,126.67,97.2
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,113.56,86.33
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,172.89,133.74
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,232.02,180.32
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,330.05,257.24
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,416.17,323.41
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,406.18,315.13
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,396.29,307.19
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,322.91,249.91
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,251.99,194.27
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,353.38,273.61
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,441.33,340.41
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,268.53,207.42
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,105.24,79.03
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,62.99,45.34
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,20.35,10.9
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,27.43,16.69
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,34.5,22.5
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,83.77,62.7
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,128.96,99.6
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,122.85,94.91
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,116.67,94.42
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,123.96,101.15
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,130.3,107.1
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,113.83,93.28
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,97.17,79.13
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,78.93,63.5
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,60.44,47.33
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,43.58,32.22
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,26.46,16.77
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,13.2,2.55
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,248.68,205.24
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,495.68,402.43
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,479.25,384.86
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,442.32,352.59
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,372.1,294.38
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,285.42,223.12
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,356.49,278.8
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,426.17,332.01
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,522.3,404.73
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,614.3,472.11
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,695.72,532.55
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,761.97,580.65
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,740.39,561.56
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,717.07,541.95
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,751.21,569.69
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,764.42,581.62
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,729.13,554.05
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,693.56,526.16
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,650.96,492.95
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,606.33,457.66
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,557.4,418.64
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,507.27,377.81
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,455.13,334.59
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,402.39,289.9
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,348.72,243.83
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,291.17,195.13
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,236.63,149.88
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,183.57,109.12
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,131.04,76.53
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,83.03,64.57
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,81.38,63.6
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,79.65,62.49
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,76.17,59.87
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,72.53,57.03
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,64.88,50.72
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,58.26,45.07
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,47.5,35.44
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,36.36,25.12
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,18.38,6.4
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,5.7,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,10.53,3.05
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,16.7,8.41
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,22.88,13.74
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,29.51,19.38
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,36.15,24.96
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,33.95,22.97
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,31.75,20.98
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,30.0,19.43
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,28.24,17.9
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,28.26,17.8
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,28.28,17.7
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,34.94,23.12
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,41.61,28.51
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,34.09,22.25
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,26.56,16.03
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,58.56,41.93
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,90.76,67.74
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,100.65,75.54
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,110.48,83.31
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,163.4,125.54
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,215.46,166.66
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,231.99,179.47
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,247.94,191.9
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,169.65,130.55
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,92.31,69.07
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,91.38,68.31
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,90.47,67.51
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,116.73,88.6
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,142.15,108.93
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,120.79,92.07
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,99.59,75.3
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,74.46,55.3
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,48.66,34.47
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,29.14,18.5
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,9.69,2.77
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,9.69,2.81
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,9.68,2.85
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,8.35,1.71
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,7.03,0.56
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,5.27,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.63,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.75,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.82,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,8.77,1.75
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,13.18,5.64
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,17.58,9.48
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,22.44,13.68
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,27.31,17.83
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,25.11,15.84
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,22.91,13.86
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,23.81,14.56
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,24.71,15.25
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,49.97,36.32
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,75.33,57.17
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,144.55,114.06
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,215.42,171.25
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,113.47,88.0
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,17.7,8.99
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,59.01,42.99
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,100.69,76.94
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,127.11,98.14
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,153.28,118.95
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,138.78,107.16
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,124.55,95.64
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,125.27,96.21
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,125.97,96.79
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,201.93,157.71
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,274.69,215.14
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,216.74,169.36
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,159.96,124.28
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,152.85,118.97
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,145.89,113.74
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,120.11,93.06
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,94.51,72.4
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,89.73,68.66
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,84.96,64.92
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,97.54,75.51
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,109.16,89.35
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,93.75,76.46
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,78.1,63.22
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,67.92,54.5
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,57.44,45.4
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,46.79,36.1
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,36.15,26.62
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,25.98,17.36
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,15.83,8.06
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,7.9,0.04
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,8.34,0.97
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,14.06,6.21
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,22.0,13.19
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,29.95,20.14
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,38.36,27.38
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,46.78,34.51
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,69.61,53.66
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,94.19,73.91
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,73.48,56.23
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,54.83,40.41
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,103.65,80.56
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,154.78,121.66
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,82.05,62.2
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,14.14,6.11
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,15.92,7.54
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,17.7,8.97
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,52.34,37.29
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,87.17,65.36
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,91.67,68.75
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,96.14,72.13
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,182.79,141.02
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,268.1,207.19
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,407.38,314.84
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,524.73,401.8
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,535.37,409.28
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,535.91,409.08
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,412.35,315.61
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,313.03,240.38
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,349.4,267.34
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,370.92,280.7
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,309.51,234.72
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,261.31,200.25
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,231.57,178.09
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,203.85,157.56
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,163.39,127.02
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,113.84,92.36
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,100.28,81.32
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,101.3,82.66
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,94.31,76.88
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,86.95,70.7
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,75.18,60.67
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,62.82,49.85
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,50.11,38.42
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,38.03,27.21
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,22.61,11.09
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.28,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,7.73,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,73.52,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,209.06,163.93
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,323.19,266.18
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,421.82,349.72
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,526.3,433.49
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,595.99,486.39
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,666.4,537.9
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,399.53,328.76
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,80.29,61.4
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,494.15,403.64
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,855.69,665.05
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,707.18,551.86
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,519.38,405.95
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,508.89,396.72
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,497.12,385.62
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,530.42,409.04
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,562.05,430.59
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,570.44,435.47
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,577.38,439.48
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,740.12,561.42
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,854.32,639.93
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,738.18,554.92
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,615.6,462.82
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,680.72,514.93
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,716.33,542.91
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,672.62,509.44
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,626.75,474.22
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,577.17,435.56
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,526.07,394.53
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,472.63,350.15
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,418.25,303.84
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,361.68,255.02
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,305.02,205.62
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,240.11,150.75
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,182.76,105.05
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,124.96,67.04
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,68.75,53.43
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,62.96,48.83
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,61.71,48.04
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,58.76,45.67
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,50.77,38.85
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,47.39,36.11
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,43.91,33.13
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,37.26,27.14
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,30.36,20.65
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,19.85,9.41
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,10.01,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,48.41,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,131.43,0.36
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,270.52,215.59
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,401.87,333.18
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,502.27,418.43
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,607.75,502.62
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,670.2,548.85
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,739.28,597.99
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,796.28,636.2
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,851.95,672.25
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,887.48,694.52
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,911.54,708.57
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,934.16,720.98
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,953.42,731.01
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,964.36,736.4
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,971.47,739.32
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,969.49,736.13
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,963.6,730.44
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,952.03,722.11
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,936.57,711.23
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,914.29,694.57
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,888.38,675.46
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,856.93,653.32
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,822.24,628.86
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,782.71,599.45
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,740.45,566.06
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,694.16,529.97
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,645.64,491.49
2016,3,13,13,45,962.0,101.5,6.0,26.0,877.0,593.59,449.59
2016,3,13,14,0,954.0,102.0,6.0,26.0,856.0,540.14,405.56
2016,3,13,14,15,946.5,101.0,5.85,26.0,828.0,484.55,358.55
2016,3,13,14,30,939.0,100.0,5.7,26.0,800.0,428.04,309.76
2016,3,13,14,45,926.5,99.0,5.55,26.0,763.5,369.29,258.52
2016,3,13,15,0,914.0,98.0,5.4,26.0,727.0,310.63,207.14
