Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,900.5,95.5,5.05,25.5,684.5,251.03,156.39
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,192.17,109.71
2016,3,13,15,45,866.5,90.5,4.4,25.0,593.0,125.17,64.81
2016,3,13,16,0,846.0,88.0,4.1,25.0,544.0,68.47,52.34
2016,3,13,16,15,820.0,84.5,3.6,24.0,490.0,61.21,46.63
2016,3,13,16,30,794.0,81.0,3.1,23.0,436.0,60.25,46.19
2016,3,13,16,45,755.5,76.5,2.7,22.5,379.0,58.38,44.85
2016,3,13,17,0,717.0,72.0,2.3,22.0,322.0,51.49,39.13
2016,3,13,17,15,660.0,65.5,2.15,21.0,264.0,48.12,36.43
2016,3,13,17,30,603.0,59.0,2.0,20.0,206.0,44.67,33.5
2016,3,13,17,45,510.0,49.5,1.9,19.0,151.5,38.45,27.94
2016,3,13,18,0,417.0,40.0,1.8,18.0,97.0,32.05,21.93
2016,3,13,18,15,252.0,25.5,1.75,17.5,55.0,20.67,10.21
2016,3,13,18,30,87.0,11.0,1.7,17.0,13.0,10.01,0.0
2016,3,13,18,45,43.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,71.75,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,185.84,44.06
2016,3,14,7,15,370.0,30.0,3.5,15.0,77.5,321.62,256.87
2016,3,14,7,30,520.0,42.0,3.6,16.0,126.0,454.05,373.25
2016,3,14,7,45,600.5,50.0,3.75,17.0,183.5,540.35,444.66
2016,3,14,8,0,681.0,58.0,3.9,18.0,241.0,624.9,510.63
2016,3,14,8,15,731.0,63.5,3.75,18.5,300.5,690.89,559.06
2016,3,14,8,30,781.0,69.0,3.6,19.0,360.0,756.82,605.04
2016,3,14,8,45,813.0,73.5,3.45,20.0,417.0,805.62,635.35
2016,3,14,9,0,845.0,78.0,3.3,21.0,474.0,852.58,663.16
2016,3,14,9,15,868.5,81.0,3.35,22.0,528.0,887.87,683.07
2016,3,14,9,30,892.0,84.0,3.4,23.0,582.0,911.69,694.76
2016,3,14,9,45,907.5,87.0,3.45,24.0,630.0,933.82,705.28
2016,3,14,10,0,923.0,90.0,3.5,25.0,678.0,952.51,713.43
2016,3,14,10,15,935.5,92.0,3.75,25.5,720.0,963.68,719.28
2016,3,14,10,30,948.0,94.0,4.0,26.0,762.0,971.05,722.72
2016,3,14,10,45,956.0,96.0,4.3,27.0,796.5,970.47,719.78
2016,3,14,11,0,964.0,98.0,4.6,28.0,831.0,965.95,714.29
2016,3,14,11,15,970.0,99.5,4.6,28.0,857.0,955.17,706.14
2016,3,14,11,30,976.0,101.0,4.6,28.0,883.0,940.48,695.56
2016,3,14,11,45,979.5,102.0,4.6,28.5,900.5,919.34,679.42
2016,3,14,12,0,983.0,103.0,4.6,29.0,918.0,894.5,660.98
2016,3,14,12,15,984.5,103.0,4.6,29.0,926.0,863.57,639.87
2016,3,14,12,30,986.0,103.0,4.6,29.0,934.0,829.31,616.51
2016,3,14,12,45,985.0,103.5,4.65,29.0,932.5,790.57,590.15
2016,3,14,13,0,984.0,104.0,4.7,29.0,931.0,748.97,559.62
2016,3,14,13,15,981.0,103.5,4.7,29.0,920.0,702.58,524.81
2016,3,14,13,30,978.0,103.0,4.7,29.0,909.0,653.92,487.55
2016,3,14,13,45,972.0,102.5,4.7,29.0,889.0,601.6,446.68
2016,3,14,14,0,966.0,102.0,4.7,29.0,869.0,547.71,403.52
2016,3,14,14,15,958.5,101.0,4.55,29.0,840.5,491.45,357.08
2016,3,14,14,30,951.0,100.0,4.4,29.0,812.0,434.24,308.87
2016,3,14,14,45,935.0,100.5,4.3,29.0,774.0,374.81,258.33
2016,3,14,15,0,919.0,101.0,4.2,29.0,736.0,315.81,207.8
2016,3,14,15,15,904.5,98.5,3.95,28.5,692.5,255.63,157.55
2016,3,14,15,30,890.0,96.0,3.7,28.0,649.0,196.31,111.19
2016,3,14,15,45,869.0,93.5,3.5,27.5,599.5,129.07,66.64
2016,3,14,16,0,848.0,91.0,3.3,27.0,550.0,72.15,54.93
2016,3,14,16,15,821.5,87.0,3.05,26.0,495.5,62.96,47.69
2016,3,14,16,30,795.0,83.0,2.8,25.0,441.0,61.69,47.0
2016,3,14,16,45,757.0,78.5,2.6,24.5,384.0,59.89,45.75
2016,3,14,17,0,719.0,74.0,2.4,24.0,327.0,52.9,40.0
2016,3,14,17,15,663.0,67.0,2.35,23.0,268.5,49.22,37.06
2016,3,14,17,30,607.0,60.0,2.3,22.0,210.0,45.41,33.86
2016,3,14,17,45,516.0,50.5,2.25,21.0,155.0,39.23,28.38
2016,3,14,18,0,425.0,41.0,2.2,20.0,100.0,32.87,22.45
2016,3,14,18,15,264.5,26.5,2.25,19.5,57.0,21.52,11.0
2016,3,14,18,30,104.0,12.0,2.3,19.0,14.0,10.91,0.0
2016,3,14,18,45,52.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,53.42,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,147.18,56.41
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,275.43,220.06
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,399.88,329.05
2016,3,15,7,45,522.0,59.0,3.95,18.0,178.5,496.22,409.18
2016,3,15,8,0,619.0,67.0,4.0,19.0,236.0,597.01,487.76
2016,3,15,8,15,670.5,73.5,3.9,19.5,294.0,663.08,536.51
2016,3,15,8,30,722.0,80.0,3.8,20.0,352.0,729.53,583.38
2016,3,15,8,45,762.5,83.0,3.75,21.0,409.5,777.06,613.59
2016,3,15,9,0,803.0,86.0,3.7,22.0,467.0,828.7,645.76
2016,3,15,9,15,827.5,90.0,3.7,23.0,520.0,865.46,666.7
2016,3,15,9,30,852.0,94.0,3.7,24.0,573.0,899.48,685.37
2016,3,15,9,45,871.5,96.0,3.7,25.0,621.5,923.51,696.91
2016,3,15,10,0,891.0,98.0,3.7,26.0,670.0,935.42,700.22
2016,3,15,10,15,903.5,100.5,3.75,26.5,711.0,946.93,705.12
2016,3,15,10,30,916.0,103.0,3.8,27.0,752.0,954.74,707.69
2016,3,15,10,45,926.0,104.0,3.9,27.5,786.0,954.86,705.59
2016,3,15,11,0,936.0,105.0,4.0,28.0,820.0,951.15,701.17
2016,3,15,11,15,941.5,106.5,4.05,28.0,845.5,940.15,693.19
2016,3,15,11,30,947.0,108.0,4.1,28.0,871.0,925.36,682.86
2016,3,15,11,45,942.5,113.5,4.2,28.5,885.5,902.44,666.13
2016,3,15,12,0,938.0,119.0,4.3,29.0,900.0,876.13,647.24
2016,3,15,12,15,939.0,119.5,4.35,29.0,907.5,846.21,627.02
2016,3,15,12,30,940.0,120.0,4.4,29.0,915.0,813.15,604.62
2016,3,15,12,45,794.0,201.5,4.5,29.0,872.5,750.83,558.49
2016,3,15,13,0,648.0,283.0,4.6,29.0,830.0,686.27,509.92
2016,3,15,13,15,791.0,200.0,4.55,29.0,860.5,670.14,499.21
2016,3,15,13,30,934.0,117.0,4.5,29.0,891.0,642.36,478.64
2016,3,15,13,45,931.5,115.0,4.5,29.0,872.0,592.46,439.6
2016,3,15,14,0,929.0,113.0,4.5,29.0,853.0,540.8,398.3
2016,3,15,14,15,830.5,153.5,4.4,28.5,799.0,477.07,348.2
2016,3,15,14,30,732.0,194.0,4.3,28.0,745.0,418.81,302.04
2016,3,15,14,45,687.0,200.0,4.2,28.0,698.0,363.69,256.91
2016,3,15,15,0,642.0,206.0,4.1,28.0,651.0,312.9,215.27
2016,3,15,15,15,615.0,198.0,3.85,27.5,604.5,259.82,172.64
2016,3,15,15,30,588.0,190.0,3.6,27.0,558.0,210.13,134.85
2016,3,15,15,45,472.0,205.5,3.35,27.0,486.5,171.06,113.17
2016,3,15,16,0,356.0,221.0,3.1,27.0,415.0,153.47,113.44
2016,3,15,16,15,508.0,161.5,2.8,26.0,408.0,106.15,83.71
2016,3,15,16,30,660.0,102.0,2.5,25.0,401.0,68.18,52.45
2016,3,15,16,45,606.5,101.5,2.25,24.5,349.0,70.32,54.6
2016,3,15,17,0,553.0,101.0,2.0,24.0,297.0,72.91,57.09
2016,3,15,17,15,509.5,88.0,2.0,23.0,244.0,65.37,50.94
2016,3,15,17,30,466.0,75.0,2.0,22.0,191.0,57.38,44.2
2016,3,15,17,45,391.5,60.5,2.0,21.0,141.0,45.85,34.11
2016,3,15,18,0,317.0,46.0,2.0,20.0,91.0,35.48,24.72
2016,3,15,18,15,158.5,30.0,2.15,19.5,52.5,23.4,12.69
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,1.85,12.5,11.5,22.41,0.0
2016,3,16,7,0,44.0,21.0,2.0,13.0,23.0,59.38,26.48
2016,3,16,7,15,107.0,42.0,2.15,13.5,57.5,147.56,117.58
2016,3,16,7,30,170.0,63.0,2.3,14.0,92.0,220.44,182.53
2016,3,16,7,45,200.5,86.0,2.45,14.5,132.5,275.62,230.25
2016,3,16,8,0,231.0,109.0,2.6,15.0,173.0,331.35,276.68
2016,3,16,8,15,259.0,128.5,2.9,16.0,215.5,380.68,315.97
2016,3,16,8,30,287.0,148.0,3.2,17.0,258.0,430.5,354.32
2016,3,16,8,45,419.5,144.5,3.55,18.0,331.5,558.8,454.75
2016,3,16,9,0,552.0,141.0,3.9,19.0,405.0,674.91,541.78
2016,3,16,9,15,586.0,148.0,4.1,19.5,455.5,726.36,577.16
2016,3,16,9,30,620.0,155.0,4.3,20.0,506.0,769.06,605.93
2016,3,16,9,45,743.0,130.5,4.55,20.5,585.5,854.62,665.86
2016,3,16,10,0,866.0,106.0,4.8,21.0,665.0,933.41,719.74
2016,3,16,10,15,878.5,108.5,4.7,21.5,705.5,944.56,723.12
2016,3,16,10,30,891.0,111.0,4.6,22.0,746.0,943.32,718.46
2016,3,16,10,45,900.5,112.5,4.5,22.5,779.0,943.5,715.05
2016,3,16,11,0,910.0,114.0,4.4,23.0,812.0,939.93,709.47
2016,3,16,11,15,915.5,115.0,4.2,23.0,837.0,928.56,699.73
2016,3,16,11,30,921.0,116.0,4.0,23.0,862.0,913.51,687.69
2016,3,16,11,45,921.5,118.5,3.8,23.5,877.5,892.12,670.17
2016,3,16,12,0,922.0,121.0,3.6,24.0,893.0,867.32,650.55
2016,3,16,12,15,923.0,121.5,3.4,24.0,900.0,837.78,629.11
2016,3,16,12,30,924.0,122.0,3.2,24.0,907.0,805.15,605.63
2016,3,16,12,45,919.0,124.0,3.05,24.5,904.0,766.65,576.55
2016,3,16,13,0,914.0,126.0,2.9,25.0,901.0,725.75,544.58
2016,3,16,13,15,910.5,126.0,2.75,25.0,890.5,681.91,511.21
2016,3,16,13,30,907.0,126.0,2.6,25.0,880.0,636.04,475.74
2016,3,16,13,45,897.5,127.0,2.5,25.0,859.5,585.94,436.62
2016,3,16,14,0,888.0,128.0,2.4,25.0,839.0,534.75,395.74
2016,3,16,14,15,879.5,126.5,2.3,25.0,811.0,481.21,352.09
2016,3,16,14,30,871.0,125.0,2.2,25.0,783.0,422.52,303.58
2016,3,16,14,45,834.5,135.5,2.15,25.0,742.5,367.57,257.47
2016,3,16,15,0,798.0,146.0,2.1,25.0,702.0,315.57,213.51
2016,3,16,15,15,780.5,142.5,2.0,25.0,659.5,253.0,161.81
2016,3,16,15,30,763.0,139.0,1.9,25.0,617.0,198.1,118.64
2016,3,16,15,45,729.0,138.5,1.85,25.0,567.5,145.75,84.52
2016,3,16,16,0,695.0,138.0,1.8,25.0,518.0,97.39,66.03
2016,3,16,16,15,663.5,131.5,1.65,24.5,465.5,86.27,67.54
2016,3,16,16,30,632.0,125.0,1.5,24.0,413.0,84.89,66.78
2016,3,16,16,45,571.0,121.0,1.35,23.5,356.5,85.24,67.45
2016,3,16,17,0,510.0,117.0,1.2,23.0,300.0,82.99,65.87
2016,3,16,17,15,450.0,104.5,1.1,22.0,245.0,75.64,59.95
2016,3,16,17,30,390.0,92.0,1.0,21.0,190.0,67.98,53.53
2016,3,16,17,45,292.5,75.5,0.95,20.5,138.5,56.81,43.65
2016,3,16,18,0,195.0,59.0,0.9,20.0,87.0,46.03,33.75
2016,3,16,18,15,108.5,35.0,0.95,19.5,49.0,27.94,16.51
2016,3,16,18,30,22.0,11.0,1.0,19.0,11.0,10.01,0.0
2016,3,16,18,45,11.0,5.5,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.5,12.5,1.25,17.5,15.5,41.63,0.0
2016,3,17,7,0,103.0,25.0,1.4,18.0,31.0,115.27,64.46
2016,3,17,7,15,214.5,43.5,1.4,18.0,75.0,236.83,188.08
2016,3,17,7,30,326.0,62.0,1.4,18.0,119.0,344.75,280.37
2016,3,17,7,45,410.5,74.0,1.45,18.5,172.5,431.02,351.33
2016,3,17,8,0,495.0,86.0,1.5,19.0,226.0,527.03,426.22
2016,3,17,8,15,247.5,65.5,1.45,19.5,135.5,303.23,248.33
2016,3,17,8,30,0.0,45.0,1.4,20.0,45.0,39.7,27.48
2016,3,17,8,45,0.0,64.5,1.35,20.5,64.5,57.01,41.85
2016,3,17,9,0,0.0,84.0,1.3,21.0,84.0,74.36,55.81
2016,3,17,9,15,0.5,124.0,1.3,21.0,124.5,113.21,87.09
2016,3,17,9,30,1.0,164.0,1.3,21.0,165.0,152.62,118.19
2016,3,17,9,45,10.0,201.0,1.3,21.5,207.5,196.8,152.55
2016,3,17,10,0,19.0,238.0,1.3,22.0,250.0,240.8,185.98
2016,3,17,10,15,31.5,273.0,1.3,22.0,295.0,301.05,231.5
2016,3,17,10,30,44.0,308.0,1.3,22.0,340.0,345.96,264.6
2016,3,17,10,45,69.5,341.0,1.35,22.5,394.0,399.26,303.41
2016,3,17,11,0,95.0,374.0,1.4,23.0,448.0,450.83,340.09
2016,3,17,11,15,94.5,386.5,1.4,23.0,462.0,456.45,343.14
2016,3,17,11,30,94.0,399.0,1.4,23.0,476.0,461.46,346.11
2016,3,17,11,45,65.0,377.5,1.45,23.5,431.5,408.97,306.76
2016,3,17,12,0,36.0,356.0,1.5,24.0,387.0,358.93,269.22
2016,3,17,12,15,119.5,397.0,1.55,24.0,499.0,463.28,346.83
2016,3,17,12,30,203.0,438.0,1.6,24.0,611.0,551.45,409.77
2016,3,17,12,45,222.5,434.5,1.65,24.0,624.0,547.22,406.29
2016,3,17,13,0,242.0,431.0,1.7,24.0,637.0,540.94,401.93
2016,3,17,13,15,247.0,424.5,1.7,24.0,633.0,520.96,387.36
2016,3,17,13,30,252.0,418.0,1.7,24.0,629.0,498.34,370.8
2016,3,17,13,45,166.0,402.0,1.7,24.0,540.0,422.75,315.62
2016,3,17,14,0,80.0,386.0,1.7,24.0,451.0,358.43,268.62
2016,3,17,14,15,199.5,370.5,1.65,24.0,524.0,382.9,285.76
2016,3,17,14,30,319.0,355.0,1.6,24.0,597.0,392.57,289.69
2016,3,17,14,45,254.0,347.5,1.55,24.0,535.0,341.49,251.36
2016,3,17,15,0,189.0,340.0,1.5,24.0,473.0,305.32,225.05
2016,3,17,15,15,186.5,319.0,1.5,24.0,443.5,273.24,200.42
2016,3,17,15,30,184.0,298.0,1.5,24.0,414.0,241.73,176.7
2016,3,17,15,45,167.0,274.5,1.5,24.0,373.5,208.13,153.29
2016,3,17,16,0,150.0,251.0,1.5,24.0,333.0,176.95,134.06
2016,3,17,16,15,277.5,208.5,1.5,23.5,342.5,141.52,113.74
2016,3,17,16,30,405.0,166.0,1.5,23.0,352.0,110.74,88.73
2016,3,17,16,45,376.0,150.5,1.5,23.0,306.0,102.85,82.46
2016,3,17,17,0,347.0,135.0,1.5,23.0,260.0,98.94,79.41
2016,3,17,17,15,399.5,107.5,1.35,22.0,227.5,77.44,61.48
2016,3,17,17,30,452.0,80.0,1.2,21.0,195.0,59.32,46.07
2016,3,17,17,45,367.0,66.0,1.1,20.5,144.0,49.81,37.65
2016,3,17,18,0,282.0,52.0,1.0,20.0,93.0,39.96,28.62
2016,3,17,18,15,141.0,33.5,1.05,19.5,54.0,26.08,15.24
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,16.5,40.35,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,33.0,115.22,70.89
2016,3,18,7,15,200.0,47.0,1.0,18.5,77.5,232.7,184.54
2016,3,18,7,30,305.0,67.0,1.1,19.0,122.0,337.68,273.07
2016,3,18,7,45,386.5,80.5,1.25,19.5,175.0,423.2,342.99
2016,3,18,8,0,468.0,94.0,1.4,20.0,228.0,513.51,413.54
2016,3,18,8,15,234.0,74.5,1.45,20.0,141.5,305.75,249.37
2016,3,18,8,30,0.0,55.0,1.5,20.0,55.0,48.56,34.82
2016,3,18,8,45,0.0,70.0,1.6,20.5,70.0,61.89,45.86
2016,3,18,9,0,0.0,85.0,1.7,21.0,85.0,75.26,56.53
2016,3,18,9,15,0.0,90.0,1.7,21.0,90.0,79.81,60.0
2016,3,18,9,30,0.0,95.0,1.7,21.0,95.0,84.38,63.5
2016,3,18,9,45,1.0,132.0,1.75,21.5,133.0,120.16,91.93
2016,3,18,10,0,2.0,169.0,1.8,22.0,171.0,156.22,120.01
2016,3,18,10,15,1.0,160.0,1.75,22.0,161.5,145.97,111.51
2016,3,18,10,30,0.0,151.0,1.7,22.0,152.0,136.13,103.49
2016,3,18,10,45,19.5,240.5,1.65,22.5,256.0,238.32,183.01
2016,3,18,11,0,39.0,330.0,1.6,23.0,360.0,355.07,269.97
2016,3,18,11,15,20.5,240.0,1.5,23.0,256.0,244.93,186.18
2016,3,18,11,30,2.0,150.0,1.4,23.0,152.0,136.01,102.13
2016,3,18,11,45,11.0,229.0,1.3,23.5,239.0,215.26,163.23
2016,3,18,12,0,20.0,308.0,1.2,24.0,326.0,293.57,221.17
2016,3,18,12,15,29.0,338.5,1.05,24.0,364.0,332.22,248.9
2016,3,18,12,30,38.0,369.0,0.9,24.0,402.0,361.88,269.75
2016,3,18,12,45,235.0,368.0,0.8,24.5,569.5,501.42,371.33
2016,3,18,13,0,432.0,367.0,0.7,25.0,737.0,616.59,449.14
2016,3,18,13,15,227.0,341.5,0.8,25.0,536.0,439.87,324.31
2016,3,18,13,30,22.0,316.0,0.9,25.0,335.0,287.61,213.8
2016,3,18,13,45,271.0,313.5,1.0,25.5,533.0,406.23,302.04
2016,3,18,14,0,520.0,311.0,1.1,26.0,731.0,501.28,366.4
2016,3,18,14,15,474.5,314.5,1.2,26.0,688.0,449.91,327.45
2016,3,18,14,30,429.0,318.0,1.3,26.0,645.0,402.54,291.94
2016,3,18,14,45,505.0,274.5,1.4,26.0,642.5,364.71,260.47
2016,3,18,15,0,581.0,231.0,1.5,26.0,640.0,318.92,221.24
2016,3,18,15,15,474.5,249.0,1.5,25.5,570.5,270.28,185.94
2016,3,18,15,30,368.0,267.0,1.5,25.0,501.0,240.63,167.44
2016,3,18,15,45,184.0,207.0,1.55,25.0,324.0,169.45,122.16
2016,3,18,16,0,0.0,147.0,1.6,25.0,147.0,124.95,94.64
2016,3,18,16,15,0.0,133.5,1.6,24.5,133.5,113.79,90.44
2016,3,18,16,30,0.0,120.0,1.6,24.0,120.0,102.69,81.69
2016,3,18,16,45,0.0,104.0,1.65,23.5,104.0,89.57,71.09
2016,3,18,17,0,0.0,88.0,1.7,23.0,88.0,76.31,60.18
2016,3,18,17,15,0.0,72.0,2.0,22.5,72.0,62.92,48.93
2016,3,18,17,30,0.0,56.0,2.3,22.0,56.0,49.38,37.31
2016,3,18,17,45,0.0,41.0,2.65,21.5,41.0,36.17,25.73
2016,3,18,18,0,0.0,26.0,3.0,21.0,26.0,22.89,13.95
2016,3,18,18,15,0.0,15.0,3.75,20.0,15.0,13.19,4.97
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,6.0,10.0,9.1,0.0
2016,3,19,7,0,0.0,20.0,6.8,6.0,20.0,17.63,7.16
2016,3,19,7,15,8.0,43.0,6.85,6.0,44.5,49.42,36.86
2016,3,19,7,30,16.0,66.0,6.9,6.0,69.0,79.84,64.55
2016,3,19,7,45,33.0,89.0,6.95,6.5,98.0,126.45,106.27
2016,3,19,8,0,50.0,112.0,7.0,7.0,127.0,164.8,140.2
2016,3,19,8,15,97.5,139.0,7.0,7.5,175.5,248.69,213.43
2016,3,19,8,30,145.0,166.0,7.0,8.0,224.0,320.07,274.4
2016,3,19,8,45,433.5,141.5,7.05,8.5,348.0,571.02,489.35
2016,3,19,9,0,722.0,117.0,7.1,9.0,472.0,810.43,680.71
2016,3,19,9,15,748.5,122.0,7.05,9.5,524.5,848.49,705.85
2016,3,19,9,30,775.0,127.0,7.0,10.0,577.0,884.05,729.45
2016,3,19,9,45,799.0,129.0,7.0,11.0,625.0,905.16,740.6
2016,3,19,10,0,823.0,131.0,7.0,12.0,673.0,929.5,754.18
2016,3,19,10,15,837.5,134.0,6.95,12.0,714.0,942.67,761.98
2016,3,19,10,30,852.0,137.0,6.9,12.0,755.0,952.19,767.24
2016,3,19,10,45,867.5,136.5,6.85,12.5,789.5,955.11,766.3
2016,3,19,11,0,883.0,136.0,6.8,13.0,824.0,954.19,762.72
2016,3,19,11,15,890.0,137.5,6.75,13.5,849.5,943.91,752.45
2016,3,19,11,30,897.0,139.0,6.7,14.0,875.0,921.89,733.78
2016,3,19,11,45,906.5,136.5,6.65,14.5,893.5,903.12,717.78
2016,3,19,12,0,916.0,134.0,6.6,15.0,912.0,880.78,699.31
2016,3,19,12,15,918.5,134.5,6.5,15.0,919.5,852.12,677.44
2016,3,19,12,30,921.0,135.0,6.4,15.0,927.0,820.29,653.32
2016,3,19,12,45,925.0,132.5,6.35,15.0,927.0,783.91,625.35
2016,3,19,13,0,929.0,130.0,6.3,15.0,927.0,744.62,593.84
2016,3,19,13,15,926.5,129.0,6.2,15.0,916.5,699.71,557.28
2016,3,19,13,30,924.0,128.0,6.1,15.0,906.0,652.68,518.4
2016,3,19,13,45,923.0,125.0,6.1,15.5,887.5,602.93,475.92
2016,3,19,14,0,922.0,122.0,6.1,16.0,869.0,551.34,431.08
2016,3,19,14,15,915.0,120.5,6.05,15.5,841.0,496.66,384.2
2016,3,19,14,30,908.0,119.0,6.0,15.0,813.0,441.11,335.3
2016,3,19,14,45,901.5,115.0,5.95,15.0,778.0,383.22,282.82
2016,3,19,15,0,895.0,111.0,5.9,15.0,743.0,324.9,229.51
2016,3,19,15,15,881.0,108.0,5.8,15.0,700.0,258.23,170.43
2016,3,19,15,30,867.0,105.0,5.7,15.0,657.0,199.17,120.55
2016,3,19,15,45,850.5,101.0,5.65,15.0,608.5,140.39,78.4
2016,3,19,16,0,834.0,97.0,5.6,15.0,560.0,83.4,52.7
2016,3,19,16,15,808.5,93.0,5.45,14.5,506.0,66.69,53.24
2016,3,19,16,30,783.0,89.0,5.3,14.0,452.0,65.65,52.64
2016,3,19,16,45,747.0,83.5,5.15,13.5,394.5,63.28,50.85
2016,3,19,17,0,711.0,78.0,5.0,13.0,337.0,55.34,44.03
2016,3,19,17,15,656.5,71.0,4.6,12.5,279.0,51.81,41.05
2016,3,19,17,30,602.0,64.0,4.2,12.0,221.0,48.16,37.82
2016,3,19,17,45,514.5,54.5,3.8,11.5,165.0,42.15,32.27
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,35.95,26.27
2016,3,19,18,15,278.0,30.0,3.25,10.5,64.5,24.31,14.77
2016,3,19,18,30,129.0,15.0,3.1,10.0,20.0,12.16,0.0
2016,3,19,18,45,64.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,3.5,23.0,93.16,0.0
2016,3,20,7,0,272.0,26.0,3.5,4.0,46.0,246.65,184.93
2016,3,20,7,15,394.5,38.5,3.55,5.0,97.0,356.38,302.48
2016,3,20,7,30,517.0,51.0,3.6,6.0,148.0,474.32,406.79
2016,3,20,7,45,587.0,60.0,3.65,7.0,205.5,555.84,474.96
2016,3,20,8,0,657.0,69.0,3.7,8.0,263.0,640.18,541.54
2016,3,20,8,15,704.0,75.0,3.75,8.5,322.5,703.67,589.49
2016,3,20,8,30,751.0,81.0,3.8,9.0,382.0,761.98,631.64
2016,3,20,8,45,782.5,86.5,3.9,10.0,439.0,811.25,664.66
2016,3,20,9,0,814.0,92.0,4.0,11.0,496.0,858.63,695.4
2016,3,20,9,15,837.5,95.5,3.95,11.0,549.5,894.09,718.55
2016,3,20,9,30,861.0,99.0,3.9,11.0,603.0,926.7,739.45
2016,3,20,9,45,878.0,102.0,3.9,11.5,651.0,949.59,752.16
2016,3,20,10,0,895.0,105.0,3.9,12.0,699.0,959.81,755.93
2016,3,20,10,15,907.5,107.5,3.95,12.5,740.5,970.99,760.94
2016,3,20,10,30,920.0,110.0,4.0,13.0,782.0,978.44,763.46
2016,3,20,10,45,930.0,111.5,4.05,13.5,816.0,978.69,761.1
2016,3,20,11,0,940.0,113.0,4.1,14.0,850.0,975.05,756.29
2016,3,20,11,15,946.0,114.5,4.15,14.0,875.5,963.94,747.84
2016,3,20,11,30,952.0,116.0,4.2,14.0,901.0,949.0,736.9
2016,3,20,11,45,958.0,115.5,4.3,14.5,918.5,928.32,721.1
2016,3,20,12,0,964.0,115.0,4.4,15.0,936.0,903.98,702.99
2016,3,20,12,15,965.5,115.5,4.45,15.0,944.0,873.43,681.46
2016,3,20,12,30,967.0,116.0,4.5,15.0,952.0,839.63,657.57
2016,3,20,12,45,968.5,115.0,4.6,15.5,951.0,801.39,629.43
2016,3,20,13,0,970.0,114.0,4.7,16.0,950.0,760.24,597.05
2016,3,20,13,15,967.5,113.5,4.7,16.0,939.0,714.24,560.92
2016,3,20,13,30,965.0,113.0,4.7,16.0,928.0,665.99,522.26
2016,3,20,13,45,963.0,111.0,4.7,16.0,909.0,614.74,480.35
2016,3,20,14,0,961.0,109.0,4.7,16.0,890.0,561.63,435.82
2016,3,20,14,15,954.0,107.5,4.7,16.0,861.5,505.08,387.37
2016,3,20,14,30,947.0,106.0,4.7,16.0,833.0,447.59,336.87
2016,3,20,14,45,940.0,103.0,4.7,16.0,797.5,388.27,283.76
2016,3,20,15,0,933.0,100.0,4.7,16.0,762.0,328.51,229.65
2016,3,20,15,15,920.0,97.5,4.6,15.5,718.5,267.65,175.74
2016,3,20,15,30,907.0,95.0,4.5,15.0,675.0,207.49,125.28
2016,3,20,15,45,893.0,91.0,4.45,15.0,626.0,147.13,81.88
2016,3,20,16,0,879.0,87.0,4.4,15.0,577.0,78.98,47.37
2016,3,20,16,15,855.0,83.5,4.2,14.5,522.0,60.06,47.41
2016,3,20,16,30,831.0,80.0,4.0,14.0,467.0,59.07,46.83
2016,3,20,16,45,800.5,74.5,3.8,14.0,409.5,56.44,44.68
2016,3,20,17,0,770.0,69.0,3.6,14.0,352.0,53.67,42.37
2016,3,20,17,15,719.0,63.5,3.1,12.5,292.5,50.66,40.03
2016,3,20,17,30,668.0,58.0,2.6,11.0,233.0,43.52,33.82
2016,3,20,17,45,588.0,49.5,2.1,10.0,175.5,38.1,28.86
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,32.51,23.5
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,22.98,13.94
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,13.08,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.9,3.0,27.0,115.88,0.0
2016,3,21,7,0,346.0,26.0,2.2,4.0,54.0,297.15,229.29
2016,3,21,7,15,468.0,37.0,2.35,4.5,107.5,406.19,343.8
2016,3,21,7,30,590.0,48.0,2.5,5.0,161.0,525.11,447.42
2016,3,21,7,45,658.5,55.0,2.7,6.0,221.0,599.42,508.79
2016,3,21,8,0,727.0,62.0,2.9,7.0,281.0,683.18,574.14
2016,3,21,8,15,770.5,67.0,3.05,8.0,341.0,745.33,619.36
2016,3,21,8,30,814.0,72.0,3.2,9.0,401.0,806.9,662.36
2016,3,21,8,45,843.5,76.0,3.4,10.0,459.0,853.94,693.42
2016,3,21,9,0,873.0,80.0,3.6,11.0,517.0,898.88,722.27
2016,3,21,9,15,894.0,83.0,3.55,11.5,570.5,923.47,735.64
2016,3,21,9,30,915.0,86.0,3.5,12.0,624.0,953.94,753.23
2016,3,21,9,45,929.5,88.5,3.45,12.5,672.5,974.56,763.64
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,991.64,771.65
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,1001.14,774.89
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,1006.77,775.68
2016,3,21,10,45,973.5,96.5,3.4,14.5,837.5,1004.65,771.35
2016,3,21,11,0,981.0,98.0,3.4,15.0,871.0,998.54,764.57
2016,3,21,11,15,986.5,99.0,3.35,15.5,896.5,986.11,753.32
2016,3,21,11,30,992.0,100.0,3.3,16.0,922.0,969.75,739.65
2016,3,21,11,45,994.5,101.0,3.3,16.5,938.5,946.95,722.15
2016,3,21,12,0,997.0,102.0,3.3,17.0,955.0,920.48,702.31
2016,3,21,12,15,998.5,102.5,3.3,17.0,962.5,889.16,680.53
2016,3,21,12,30,1000.0,103.0,3.3,17.0,970.0,854.48,656.41
2016,3,21,12,45,999.0,103.0,3.3,17.5,968.0,814.33,627.19
2016,3,21,13,0,998.0,103.0,3.3,18.0,966.0,771.33,594.44
2016,3,21,13,15,995.5,102.5,3.35,18.0,955.0,724.29,558.8
2016,3,21,13,30,993.0,102.0,3.4,18.0,944.0,674.93,520.52
2016,3,21,13,45,988.0,101.0,3.45,18.5,923.5,621.68,477.37
2016,3,21,14,0,983.0,100.0,3.5,19.0,903.0,566.79,431.84
2016,3,21,14,15,976.5,99.0,3.55,19.0,874.0,509.81,384.24
2016,3,21,14,30,970.0,98.0,3.6,19.0,845.0,451.79,334.39
2016,3,21,14,45,950.5,101.0,3.65,19.0,806.0,391.76,281.98
2016,3,21,15,0,931.0,104.0,3.7,19.0,767.0,332.47,229.57
2016,3,21,15,15,917.5,101.5,3.7,18.5,723.0,271.54,176.59
2016,3,21,15,30,904.0,99.0,3.7,18.0,679.0,211.36,126.85
2016,3,21,15,45,887.0,95.5,3.75,18.0,629.0,142.56,77.01
2016,3,21,16,0,870.0,92.0,3.8,18.0,579.0,83.71,49.9
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.0,63.49,49.79
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,62.66,49.38
2016,3,21,16,45,786.5,80.0,3.4,16.5,411.0,60.56,47.83
2016,3,21,17,0,753.0,75.0,3.3,16.0,353.0,58.38,46.18
2016,3,21,17,15,701.0,68.5,3.0,15.0,293.0,49.93,38.97
2016,3,21,17,30,649.0,62.0,2.7,14.0,233.0,46.56,36.11
2016,3,21,17,45,565.5,53.0,2.45,13.0,176.0,40.87,30.97
2016,3,21,18,0,482.0,44.0,2.2,12.0,119.0,35.0,25.4
2016,3,21,18,15,331.5,30.5,2.35,11.5,72.0,24.68,15.26
2016,3,21,18,30,181.0,17.0,2.5,11.0,25.0,13.93,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.5,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,90.0,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,241.69,188.78
2016,3,22,7,15,369.0,45.0,5.5,9.0,104.0,348.92,295.05
2016,3,22,7,30,487.0,59.0,5.8,10.0,155.0,465.5,398.29
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.0,553.88,472.99
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,645.38,546.74
2016,3,22,8,15,696.0,80.5,6.7,13.0,331.5,708.79,594.73
2016,3,22,8,30,742.0,87.0,6.9,14.0,390.0,772.08,640.94
2016,3,22,8,45,775.5,91.0,7.15,15.0,447.0,815.41,670.51
2016,3,22,9,0,809.0,95.0,7.4,16.0,504.0,862.72,702.53
2016,3,22,9,15,831.0,99.0,7.4,16.5,556.5,897.33,724.84
2016,3,22,9,30,853.0,103.0,7.4,17.0,609.0,929.06,744.78
2016,3,22,9,45,869.5,105.5,7.4,17.5,656.0,950.75,757.16
2016,3,22,10,0,886.0,108.0,7.4,18.0,703.0,968.99,767.07
2016,3,22,10,15,898.0,110.5,7.4,18.5,743.5,970.18,764.63
2016,3,22,10,30,910.0,113.0,7.4,19.0,784.0,977.07,766.6
2016,3,22,10,45,918.5,114.5,7.4,19.5,817.0,975.85,762.86
2016,3,22,11,0,927.0,116.0,7.4,20.0,850.0,970.84,756.61
2016,3,22,11,15,932.5,117.5,7.35,20.5,874.5,959.3,745.66
2016,3,22,11,30,938.0,119.0,7.3,21.0,899.0,944.01,732.25
2016,3,22,11,45,938.5,121.5,7.3,21.5,914.5,921.73,714.23
2016,3,22,12,0,939.0,124.0,7.3,22.0,930.0,895.99,693.92
2016,3,22,12,15,940.0,124.0,7.25,22.0,937.0,865.04,671.13
2016,3,22,12,30,941.0,124.0,7.2,22.0,944.0,830.98,646.14
2016,3,22,12,45,940.0,124.0,7.15,22.5,941.5,792.53,616.65
2016,3,22,13,0,939.0,124.0,7.1,23.0,939.0,751.43,583.33
2016,3,22,13,15,936.0,123.0,7.05,23.0,927.5,705.74,547.3
2016,3,22,13,30,933.0,122.0,7.0,23.0,916.0,657.98,508.99
2016,3,22,13,45,928.0,121.0,6.95,23.0,896.0,607.24,467.59
2016,3,22,14,0,923.0,120.0,6.9,23.0,876.0,555.0,424.05
2016,3,22,14,15,915.5,118.5,6.8,23.0,847.5,499.99,377.26
2016,3,22,14,30,908.0,117.0,6.7,23.0,819.0,444.18,328.75
2016,3,22,14,45,902.0,112.0,6.65,23.0,783.5,385.69,277.26
2016,3,22,15,0,896.0,107.0,6.6,23.0,748.0,326.76,224.87
2016,3,22,15,15,881.5,104.5,6.5,23.0,704.5,267.59,173.13
2016,3,22,15,30,867.0,102.0,6.4,23.0,661.0,201.26,118.55
2016,3,22,15,45,847.0,99.5,6.35,23.0,611.0,143.21,77.46
2016,3,22,16,0,827.0,97.0,6.3,23.0,561.0,87.35,51.72
2016,3,22,16,15,800.5,93.0,6.15,22.5,507.0,66.25,51.13
2016,3,22,16,30,774.0,89.0,6.0,22.0,453.0,65.22,50.56
2016,3,22,16,45,735.0,84.0,5.85,21.5,395.5,57.45,44.16
2016,3,22,17,0,696.0,79.0,5.7,21.0,338.0,55.68,42.87
2016,3,22,17,15,642.5,72.5,5.5,20.5,280.5,52.6,40.38
2016,3,22,17,30,589.0,66.0,5.3,20.0,223.0,49.43,37.69
2016,3,22,17,45,499.5,56.5,5.15,19.5,167.5,43.5,32.39
2016,3,22,18,0,410.0,47.0,5.0,19.0,112.0,37.39,26.67
2016,3,22,18,15,271.0,32.0,5.0,18.5,67.5,25.86,15.77
2016,3,22,18,30,132.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,66.0,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.0,5.5,15.5,24.5,58.63,0.0
2016,3,23,7,0,139.0,36.0,5.6,16.0,49.0,162.54,123.8
2016,3,23,7,15,243.0,55.0,5.8,16.5,96.5,275.05,225.99
2016,3,23,7,30,347.0,74.0,6.0,17.0,144.0,381.54,318.49
2016,3,23,7,45,173.5,75.0,6.25,17.5,110.0,238.84,199.66
2016,3,23,8,0,0.0,76.0,6.5,18.0,76.0,69.32,52.86
2016,3,23,8,15,65.5,126.0,6.65,18.5,153.0,188.69,154.47
2016,3,23,8,30,131.0,176.0,6.8,19.0,230.0,320.99,263.36
2016,3,23,8,45,131.5,201.5,7.0,19.5,262.5,350.15,285.11
2016,3,23,9,0,132.0,227.0,7.2,20.0,295.0,378.28,305.82
2016,3,23,9,15,112.0,249.0,7.1,20.5,310.5,365.4,293.22
2016,3,23,9,30,92.0,271.0,7.0,21.0,326.0,368.05,292.88
2016,3,23,9,45,455.5,197.5,6.95,21.5,501.5,669.9,534.45
2016,3,23,10,0,819.0,124.0,6.9,22.0,677.0,927.0,723.63
2016,3,23,10,15,832.5,127.0,6.8,22.5,717.0,939.16,727.72
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,947.73,730.4
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,948.77,727.89
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,937.23,716.7
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,927.55,708.02
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,914.25,696.95
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,895.4,681.05
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,873.07,662.92
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,843.86,640.16
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,811.6,615.47
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,775.13,587.72
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,735.94,556.56
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,692.15,522.77
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,646.29,486.89
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,597.09,448.0
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,546.29,406.97
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,492.49,362.68
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,437.92,316.74
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,376.17,264.71
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,320.24,216.61
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,262.66,168.03
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,206.21,122.59
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,149.7,82.95
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,95.21,57.27
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,66.33,50.52
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,65.52,50.16
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,63.12,48.42
