Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,60.58,46.51
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,56.99,43.74
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,53.27,40.71
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,47.14,35.28
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,40.82,29.42
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,29.12,18.41
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,20.1,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,149.74,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,309.61,250.54
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,414.27,353.09
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,527.69,452.86
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,601.81,515.86
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,684.76,583.06
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,746.03,629.72
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,806.75,674.32
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,855.47,708.56
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,893.49,733.95
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,926.54,754.79
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,956.64,773.2
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,978.09,785.06
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,996.02,794.38
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,1004.94,798.74
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,1010.0,800.5
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,1007.45,795.72
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,1000.91,788.29
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,988.41,776.22
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,971.97,761.58
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,948.72,742.55
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,921.83,721.1
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,890.46,697.69
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,855.73,671.91
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,815.81,641.33
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,773.0,607.65
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,726.63,570.63
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,677.88,531.08
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,625.31,487.89
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,570.95,442.21
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,513.29,392.68
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,454.62,341.09
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,394.66,286.91
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,334.66,232.35
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,273.21,178.1
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,212.4,126.97
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,151.47,82.52
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,92.01,53.71
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,65.9,51.85
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,55.92,43.47
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,54.3,42.23
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,52.63,40.91
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,49.58,38.49
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,46.47,35.89
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,37.86,28.21
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,33.11,23.71
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,24.07,14.94
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,14.7,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,155.97,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,318.32,254.18
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,421.54,348.34
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,532.89,439.99
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,609.09,498.92
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,681.87,552.29
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,741.91,596.47
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,801.23,638.58
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,845.04,668.34
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,886.62,695.89
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,918.57,714.34
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,947.56,730.6
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,957.83,733.95
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,973.86,741.54
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,982.94,743.99
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,988.29,744.14
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,985.39,738.97
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,978.64,731.53
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,966.4,722.04
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,950.43,710.29
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,927.55,693.24
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,901.25,674.09
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,870.17,653.48
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,836.0,630.71
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,796.67,603.41
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,754.92,572.36
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,709.03,538.7
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,661.14,502.64
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,610.31,462.41
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,558.3,420.23
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,503.06,375.16
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,447.19,328.28
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,389.87,279.2
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,326.18,224.48
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,267.27,174.0
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,209.46,126.49
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,152.43,85.48
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,97.71,58.66
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,72.69,57.01
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,64.73,50.51
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,62.66,49.02
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,60.45,47.38
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,56.86,44.55
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,53.13,41.45
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,46.56,35.65
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,39.75,29.32
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,27.88,18.08
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,14.96,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,92.08,14.69
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,188.33,151.51
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,297.39,249.28
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,400.36,338.28
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,274.52,231.89
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,111.11,89.36
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,220.24,182.94
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,337.1,278.97
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,294.6,240.94
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,266.14,214.67
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,395.87,318.54
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,509.4,405.35
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,529.27,416.42
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,547.68,426.73
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,580.07,448.59
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,611.01,468.95
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,699.14,532.29
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,781.69,589.19
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,862.1,647.32
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,925.3,689.07
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,903.65,672.14
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,878.74,653.98
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,849.18,634.41
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,816.68,612.79
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,778.57,585.08
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,738.19,555.2
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,694.03,523.1
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,648.09,488.84
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,598.49,450.23
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,547.81,409.75
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,480.04,357.45
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,428.45,317.58
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,382.82,277.25
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,328.8,227.49
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,273.5,188.53
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,252.81,180.77
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,212.19,150.86
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,172.04,126.15
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,149.15,120.69
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,139.17,113.03
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,127.07,103.44
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,119.38,97.46
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,102.68,83.74
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,85.41,69.17
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,68.15,54.06
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,50.39,38.17
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,33.47,22.59
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,16.58,0.79
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,87.13,28.21
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,175.46,139.88
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,268.33,223.7
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,381.64,321.64
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,218.49,184.63
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,43.23,31.3
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,99.5,79.2
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,160.47,130.13
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,167.05,134.71
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,173.87,139.47
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,394.08,322.84
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,604.93,490.5
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,660.3,531.31
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,730.22,582.55
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,561.95,448.07
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,377.09,298.29
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,502.9,397.2
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,609.35,477.92
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,791.62,621.02
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,936.31,727.39
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,912.3,706.91
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,893.44,691.23
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,863.57,669.13
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,830.64,644.96
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,793.95,617.15
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,754.37,585.58
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,709.66,550.69
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,662.87,513.54
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,612.74,472.3
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,560.88,428.81
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,506.15,382.78
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,450.59,334.91
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,392.96,284.39
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,334.98,232.9
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,276.27,181.69
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,210.25,126.84
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,151.27,83.29
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,93.87,53.6
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,65.07,50.69
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,64.03,50.11
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,61.71,48.29
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,59.26,46.33
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,50.79,39.22
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,47.52,36.52
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,41.95,31.6
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,36.19,26.26
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,26.45,17.0
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,16.32,1.91
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,163.2,80.09
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,321.03,265.14
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,421.46,356.54
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,529.17,447.37
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,602.76,505.54
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,678.11,562.03
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,737.64,603.66
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,791.98,639.84
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,836.27,667.84
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,878.39,693.66
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,911.42,712.19
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,941.55,728.36
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,960.94,737.28
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,967.21,737.31
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,977.07,739.55
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,983.25,739.32
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,980.5,734.28
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,973.99,727.03
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,962.26,716.03
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,946.82,702.83
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,923.9,685.41
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,897.62,666.0
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,867.16,644.7
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,833.64,621.43
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,794.81,593.88
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,753.54,563.05
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,708.0,529.63
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,660.5,494.12
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,610.23,455.11
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,558.75,414.24
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,504.15,370.96
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,448.89,325.77
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,392.15,278.19
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,329.0,224.89
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,270.82,175.75
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,213.78,129.19
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,156.85,88.0
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,102.14,59.95
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,73.0,56.98
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,65.03,50.53
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,63.36,49.29
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,61.59,47.95
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,58.09,45.24
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,54.43,42.26
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,48.37,36.97
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,42.11,31.21
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,29.14,19.18
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,17.31,3.31
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,124.06,68.66
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,236.92,191.39
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,329.87,273.79
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,429.98,358.62
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,507.41,421.28
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,588.0,483.14
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,360.79,298.76
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,100.87,78.45
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,118.99,93.13
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,136.97,107.22
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,124.8,96.76
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,113.55,87.2
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,134.19,103.39
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,154.76,119.3
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,157.06,120.87
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,159.43,122.53
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,169.28,129.87
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,179.0,137.07
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,158.69,120.68
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,138.78,104.7
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,139.42,104.94
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,140.04,105.14
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,139.73,104.85
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,139.4,104.57
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,151.58,114.09
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,163.44,123.35
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,143.32,107.67
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,123.62,92.31
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,107.43,79.54
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,91.36,66.86
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,116.65,86.82
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,141.2,106.11
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,112.29,83.62
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,83.45,61.05
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,154.04,116.42
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,215.85,164.19
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,159.61,121.25
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,103.55,77.8
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,101.0,79.83
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,98.47,78.15
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,86.85,68.61
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,75.11,58.87
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,63.27,49.11
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,51.24,38.95
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,38.82,28.14
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,26.43,17.18
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,16.71,8.41
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.02,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.64,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.5
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,14.94,6.84
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.16
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,28.18,18.17
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,35.26,24.11
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,41.91,29.61
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,48.58,35.05
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,56.14,41.09
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,63.71,47.07
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,65.96,48.74
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,68.22,50.42
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,104.3,79.42
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,141.35,108.73
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,125.95,96.14
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,110.98,83.99
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,163.2,125.34
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,215.42,165.98
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,253.61,195.53
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,291.14,224.35
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,276.49,212.39
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,262.2,200.85
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,267.78,204.64
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,273.13,208.23
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,295.3,224.7
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,316.51,240.3
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,389.42,295.82
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,451.44,341.98
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,454.33,343.2
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,452.82,340.77
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,407.12,305.99
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,365.43,274.43
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,348.01,260.06
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,327.26,242.53
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,293.66,216.07
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,260.61,190.47
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,215.6,152.17
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,157.91,110.26
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,102.43,80.62
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,61.9,47.02
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,61.9,47.33
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,61.97,47.66
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,56.31,43.13
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,50.25,38.11
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,44.47,33.06
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,38.45,27.56
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,28.87,18.69
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.88,5.64
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,169.54,113.76
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,320.52,261.55
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,418.2,347.42
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,522.41,433.56
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,604.3,497.01
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,688.77,559.34
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,743.66,597.06
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,803.61,637.73
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,854.19,670.51
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,903.04,701.43
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,926.06,712.97
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,955.49,729.0
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,977.98,740.0
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,997.1,748.69
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,1005.07,752.08
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,1009.25,753.13
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,1007.2,748.73
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,1001.24,741.96
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,988.09,731.76
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,971.12,719.23
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,948.27,702.1
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,921.87,682.76
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,890.27,661.09
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,855.48,637.29
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,815.65,609.0
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,773.1,578.21
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,726.7,543.61
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,678.11,506.73
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,626.14,466.7
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,572.51,424.36
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,516.66,379.16
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,459.82,331.92
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,400.69,281.87
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,341.63,231.07
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,281.66,180.09
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,222.33,131.42
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,162.83,87.93
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,104.77,57.37
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,59.71,44.87
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,58.8,44.41
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,57.0,43.15
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,55.12,41.8
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,52.24,39.71
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,45.03,33.74
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,40.95,30.22
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,36.8,26.41
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,27.99,18.17
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.85,6.37
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.82,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,9.66,1.42
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,17.59,9.15
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,28.63,18.89
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,39.7,28.55
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,51.67,38.82
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,64.02,49.2
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,34.83,24.18
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.16,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,69.92,53.55
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,139.69,111.24
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,219.46,177.13
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,318.3,256.82
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,159.02,126.65
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,15.92,7.59
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,16.82,8.32
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,17.71,9.04
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,355.98,286.85
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,676.21,531.68
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,470.35,371.74
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,266.15,209.1
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,326.77,256.57
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,376.54,294.48
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,305.11,238.76
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,233.48,182.45
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,178.29,138.4
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,124.09,94.86
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,178.05,138.1
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,230.25,179.43
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,367.75,288.0
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,481.84,374.36
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,431.17,334.72
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,392.98,305.1
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,344.22,267.01
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,310.21,240.92
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,289.95,221.77
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,259.19,193.43
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,205.38,144.01
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,138.22,92.88
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,100.97,83.01
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,93.2,76.7
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,97.53,80.81
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,101.74,84.8
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,91.41,76.05
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,80.5,66.56
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,66.73,54.24
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,52.26,40.96
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,37.6,27.17
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,21.05,8.76
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,11.82,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,82.9,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,259.05,196.62
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,402.63,339.89
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,496.64,422.76
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,596.45,504.8
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,662.98,555.97
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,736.62,609.89
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,793.13,647.88
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,848.6,683.57
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,891.77,709.04
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,923.39,725.59
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,953.88,742.07
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,981.32,756.12
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,999.94,762.93
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,1015.02,767.36
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,1023.0,771.39
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,1027.12,773.07
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,1023.43,768.28
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,1015.81,761.12
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,1002.35,751.69
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,985.04,739.85
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,961.31,722.4
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,934.0,702.67
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,901.49,680.45
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,865.78,656.02
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,825.61,627.47
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,782.74,596.53
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,735.83,561.43
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,686.72,523.91
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,634.08,482.8
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,579.83,439.33
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,523.28,392.72
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,465.79,344.04
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,406.14,292.68
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,346.9,240.79
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,286.74,188.17
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,227.27,138.0
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,167.3,92.95
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,99.61,53.11
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,60.93,46.86
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,60.09,46.45
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,58.36,45.24
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,56.55,43.93
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,53.75,41.8
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,46.46,35.6
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,41.65,31.4
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,36.68,26.84
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,28.32,18.91
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.65,8.19
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
