Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,84.77,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,257.1,196.61
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,395.41,327.73
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,488.78,407.49
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,587.75,486.16
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,660.28,540.18
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,729.49,588.93
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,787.11,626.68
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,843.74,662.26
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,887.03,686.01
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,928.06,707.53
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,949.75,717.24
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,977.86,731.29
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,997.32,739.36
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,1013.24,745.15
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,1021.05,747.82
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,1025.03,748.27
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,1022.18,743.75
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,1015.42,737.01
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,1001.92,728.2
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,984.6,717.1
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,961.32,701.41
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,934.48,683.43
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,902.05,662.59
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,866.44,639.57
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,826.71,612.79
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,784.25,583.47
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,737.5,549.6
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,688.57,513.37
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,636.53,474.13
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,582.9,432.49
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,526.19,387.12
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,468.57,339.66
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,409.18,289.59
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,349.56,238.36
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,289.02,186.8
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,229.18,137.35
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,169.17,92.74
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,110.73,60.54
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,60.91,46.23
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,60.07,45.84
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,58.34,44.65
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,56.53,43.35
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,53.72,41.24
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,46.43,35.12
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,42.02,31.33
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,37.5,27.21
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,29.16,19.44
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.52,9.13
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,83.02,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,251.76,195.96
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,385.96,321.26
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,479.9,402.22
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,579.37,482.3
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,652.52,537.65
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,727.14,591.38
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,778.83,626.13
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,835.05,663.15
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,878.86,690.18
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,920.47,715.51
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,951.96,732.56
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,970.64,740.87
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,989.24,748.05
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,1004.38,752.86
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,1012.53,754.17
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,1016.91,753.13
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,1014.1,747.5
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,1007.42,739.55
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,994.02,727.77
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,976.85,713.79
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,953.32,695.85
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,926.3,675.85
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,894.71,654.3
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,859.98,630.73
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,819.94,602.4
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,777.29,571.79
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,731.22,538.24
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,683.02,502.51
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,631.37,463.75
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,578.19,422.82
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,522.53,378.75
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,466.04,332.8
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,407.11,284.05
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,348.05,234.25
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,288.64,184.55
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,229.93,136.8
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,170.67,93.25
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,103.81,54.18
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,62.71,47.13
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,61.98,46.85
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,59.99,45.36
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,57.89,43.75
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,55.17,41.86
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,47.8,35.85
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,43.08,31.91
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,38.21,27.59
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,29.48,19.57
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,20.42,9.32
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,131.94,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,274.09,214.6
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,408.73,337.58
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,500.94,415.31
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,598.41,491.94
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,669.26,543.89
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,736.24,590.19
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,792.0,626.95
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,846.66,661.7
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,890.02,687.84
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,931.09,711.93
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,951.53,722.31
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,978.5,737.3
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,997.29,746.69
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,1012.57,753.87
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,1020.22,756.46
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,1024.07,756.75
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,1020.66,752.73
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,1013.38,746.33
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,999.85,737.14
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,982.55,725.56
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,959.28,708.77
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,932.48,689.89
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,900.18,668.32
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,864.74,644.56
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,824.85,617.89
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,782.31,588.7
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,735.57,554.11
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,686.73,517.18
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,634.85,477.07
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,581.47,434.71
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,525.11,388.71
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,467.9,340.85
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,408.86,290.58
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,349.83,239.49
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,285.91,188.79
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,233.69,149.91
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,170.94,98.38
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,105.34,55.15
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,62.64,47.31
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,61.92,47.0
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,60.67,46.23
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,59.39,45.41
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,51.33,38.82
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,48.49,36.59
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,43.8,32.59
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,38.96,28.24
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,30.28,20.26
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.26,10.26
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.37,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,38.11,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,154.49,119.86
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,254.13,209.35
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,290.53,241.97
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,325.74,271.73
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,405.3,337.32
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,508.88,418.97
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,537.69,439.14
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,545.73,443.47
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,586.73,473.43
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,626.25,501.74
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,801.84,635.28
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,949.53,739.39
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,803.29,628.37
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,632.93,492.5
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,724.35,563.27
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,830.26,641.65
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,837.96,644.0
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,842.69,644.73
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,841.98,642.63
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,838.37,638.57
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,832.64,632.52
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,823.83,624.32
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,861.05,655.08
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,876.09,666.03
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,839.15,638.37
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,798.86,608.64
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,751.46,572.41
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,701.79,533.8
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,648.58,491.95
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,593.32,447.45
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,535.59,399.83
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,476.82,350.11
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,416.8,298.48
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,357.91,247.11
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,296.63,194.12
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,236.05,143.29
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,174.6,96.35
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,114.15,61.09
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,68.55,52.69
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,58.55,44.53
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,56.05,42.57
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,53.37,40.44
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,50.82,38.63
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,48.2,36.65
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,43.21,32.38
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,34.88,24.96
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,27.73,18.31
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,20.36,10.0
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.19,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,17.41,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,124.07,96.24
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,205.87,169.37
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,260.82,216.95
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,316.63,263.3
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,363.75,300.61
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,411.02,336.6
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,490.81,397.96
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,591.65,472.57
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,775.51,607.71
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,952.3,727.78
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,905.62,690.46
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,843.5,644.15
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,819.38,623.37
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,798.01,603.73
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,933.36,698.02
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,1041.36,766.23
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,966.56,713.18
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,865.6,639.19
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,943.43,695.87
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,994.42,728.53
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,965.15,706.86
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,932.68,683.77
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,860.08,632.98
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,779.84,573.0
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,753.43,553.75
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,724.31,532.06
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,712.85,525.58
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,689.15,509.12
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,621.79,457.74
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,559.84,410.34
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,494.65,360.91
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,436.0,316.39
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,389.49,280.01
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,345.26,245.05
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,295.76,199.9
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,232.25,142.29
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,175.82,100.76
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,114.5,63.9
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,67.62,50.98
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,67.71,51.41
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,67.36,51.42
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,74.5,57.75
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,69.75,54.25
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,64.69,50.36
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,57.06,43.91
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,47.05,35.13
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,35.09,24.34
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,22.7,11.86
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,8.19,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,16.8,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,113.86,88.74
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,210.63,174.18
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,275.99,231.32
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,343.58,288.61
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,407.05,340.51
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,491.6,407.0
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,565.36,464.41
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,640.59,521.63
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,666.75,537.6
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,689.8,551.17
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,728.19,577.11
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,764.86,601.31
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,779.68,608.45
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,791.65,613.63
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,786.03,606.37
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,777.31,597.15
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,716.1,548.02
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,653.96,498.47
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,653.61,496.27
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,651.91,492.93
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,691.16,520.58
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,715.98,537.46
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,640.2,480.03
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,565.36,423.49
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,596.27,446.87
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,617.96,462.77
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,556.09,416.55
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,502.88,376.77
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,463.71,347.73
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,426.93,320.3
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,371.78,279.47
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,316.24,238.41
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,344.56,255.25
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,352.09,251.77
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,301.72,211.91
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,258.54,179.31
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,224.28,155.21
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,185.86,131.92
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,117.38,93.23
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,79.13,61.7
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,77.56,60.76
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,75.86,59.68
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,71.96,56.75
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,67.85,53.53
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,58.97,45.95
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,51.37,39.2
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,38.03,27.04
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,24.18,13.31
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,7.73,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,14.98,0.6
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,78.03,59.14
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,147.82,120.11
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,211.63,175.82
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,294.41,245.37
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,149.27,123.56
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,22.91,13.72
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,41.5,29.19
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,395.24,323.46
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,719.73,570.29
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,378.33,305.49
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,15.91,7.4
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,49.17,34.57
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,82.58,61.38
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,87.2,64.92
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,91.8,68.48
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,66.21,47.77
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,40.86,27.29
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,56.03,39.34
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,71.23,51.3
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,91.88,67.45
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,112.45,83.42
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,358.54,274.85
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,581.36,439.0
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,593.68,446.99
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,601.47,452.25
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,595.1,448.2
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,580.53,437.74
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,543.67,409.47
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,505.85,380.42
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,418.99,315.33
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,347.82,262.6
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,306.03,231.43
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,267.35,202.56
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,259.78,185.04
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,235.12,149.89
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,181.11,108.63
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,129.53,77.39
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,114.58,91.4
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,146.64,118.83
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,142.81,116.03
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,129.59,105.29
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,112.96,91.68
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,95.73,77.27
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,78.49,62.5
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,60.73,46.92
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,43.08,31.12
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,24.96,13.97
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,13.64,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,29.77,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,87.25,39.99
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,210.66,167.92
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,318.32,262.35
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,179.28,148.77
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,14.06,6.27
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,31.28,20.81
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,48.56,35.19
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,75.2,57.11
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,103.8,80.29
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,100.03,76.57
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,96.71,73.3
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,105.96,80.36
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,115.19,87.33
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,169.97,130.54
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,225.17,173.28
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,194.99,148.95
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,165.91,125.69
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,171.59,129.73
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,177.18,133.67
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,462.7,355.2
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,730.26,551.02
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,598.71,451.82
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,475.81,358.42
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,469.27,354.43
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,462.27,349.8
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,399.63,302.6
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,340.49,257.79
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,413.99,314.26
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,475.94,360.82
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,443.76,336.15
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,413.06,312.81
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,284.23,216.1
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,157.74,119.21
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,197.31,149.95
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,233.73,177.8
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,230.22,175.13
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,214.36,162.92
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,200.43,152.82
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,176.16,134.7
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,165.39,133.27
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,158.79,128.53
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,131.66,106.28
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,95.7,76.28
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,80.94,64.09
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,66.02,51.52
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,63.18,49.12
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,62.05,47.89
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,44.88,32.54
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,27.93,16.42
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,15.46,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,26.38,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,80.0,41.66
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,174.67,137.52
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,265.56,216.33
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,138.88,113.14
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,9.66,2.45
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,72.77,55.28
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,146.9,115.94
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,312.77,252.0
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,472.63,377.41
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,530.2,418.49
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,587.71,458.73
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,542.44,420.24
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,512.0,393.04
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,570.73,435.16
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,646.0,487.48
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,817.6,612.45
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,971.08,714.2
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,974.44,711.62
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,974.02,707.75
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,953.08,691.68
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,939.01,680.37
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,920.4,665.14
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,898.32,647.85
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,869.38,627.87
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,837.51,606.07
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,801.71,581.23
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,763.13,553.81
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,611.18,443.95
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,483.2,349.64
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,467.01,338.81
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,449.58,326.27
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,468.82,338.9
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,466.64,331.06
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,410.23,284.87
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,353.76,237.9
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,296.22,189.94
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,231.33,137.65
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,172.91,93.85
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,115.61,59.55
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,65.35,48.41
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,64.82,48.32
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,62.29,46.52
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,59.57,44.54
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,51.9,38.43
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,49.51,36.66
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,44.92,32.8
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,40.15,28.6
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,32.01,21.29
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,23.55,12.91
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,48.58,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,143.97,89.58
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,248.21,202.4
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,353.8,295.51
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,226.18,189.83
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,69.31,53.44
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,87.2,68.49
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,104.89,82.94
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,110.18,86.85
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,115.84,91.0
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,113.23,88.34
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,111.1,86.12
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,121.25,93.9
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,131.36,101.57
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,81.66,61.05
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,34.55,22.6
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,36.79,24.39
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,39.04,26.16
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,172.64,133.06
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,309.79,238.42
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,179.48,137.31
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,54.28,38.06
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,45.39,30.89
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,36.49,23.69
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,50.32,34.74
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,64.15,45.76
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,166.35,126.19
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,266.15,202.44
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,307.11,233.31
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,345.05,261.76
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,304.51,231.28
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,271.25,206.32
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,263.92,200.98
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,256.48,195.48
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,177.98,135.04
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,98.91,73.36
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,117.01,88.08
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,134.29,102.15
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,144.34,110.3
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,153.12,117.57
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,119.27,95.56
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,85.24,67.36
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,84.0,66.6
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,82.62,65.67
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,70.04,55.19
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,57.34,44.42
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,44.58,33.37
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,31.73,22.05
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,21.12,12.54
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,10.54,2.89
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
