Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,63.33,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,219.93,167.7
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,343.41,284.25
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,438.43,367.16
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,540.07,450.4
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,614.72,507.55
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,691.65,563.74
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,748.05,602.58
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,810.11,644.39
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,858.59,675.54
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,905.48,705.0
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,942.59,727.15
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,977.18,747.39
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,992.54,755.45
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,1015.12,768.68
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,1029.85,775.15
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,1041.11,779.48
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,1046.25,779.89
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,1047.72,778.11
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,1041.51,771.46
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,1031.63,762.66
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,1016.65,752.14
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,998.11,739.44
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,974.71,722.22
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,948.0,702.95
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,915.6,681.28
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,880.42,657.71
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,841.09,629.99
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,799.49,600.67
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,754.66,568.84
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,707.94,534.18
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,657.59,496.07
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,605.92,455.98
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,552.01,412.96
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,497.34,368.15
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,440.8,320.83
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,384.22,272.34
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,327.0,222.77
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,270.51,174.11
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,213.79,127.6
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,149.34,80.43
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,94.99,52.57
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,63.99,49.13
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,62.99,48.51
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,61.91,47.78
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,54.11,41.43
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,51.86,39.79
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,48.6,37.09
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,45.24,34.16
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,38.67,28.28
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,31.85,21.91
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,20.96,10.93
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,10.91,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,57.98,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,206.83,158.43
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,327.17,270.11
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,420.62,351.19
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,520.47,433.21
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,596.11,491.94
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,674.08,549.79
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,736.72,592.87
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,799.54,634.55
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,843.81,661.55
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,892.17,690.88
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,930.61,712.92
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,966.63,733.03
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,993.43,747.45
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,1017.17,759.82
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,1022.13,760.07
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,1034.65,765.65
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,1040.07,767.76
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,1041.88,767.72
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,1037.56,762.33
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,1029.58,754.76
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,1015.53,744.54
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,997.93,732.16
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,975.47,715.62
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,949.68,697.02
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,917.35,675.5
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,882.28,652.13
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,843.87,626.42
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,803.13,598.96
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,758.1,566.93
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,711.25,532.35
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,661.66,494.02
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,610.63,453.82
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,556.86,411.39
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,502.34,367.22
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,445.78,320.46
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,389.14,272.53
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,331.8,223.88
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,275.15,175.93
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,209.61,122.94
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,153.77,82.7
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,99.39,54.67
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,66.76,50.83
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,65.17,49.72
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,63.44,48.46
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,55.52,42.1
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,53.33,40.54
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,49.77,37.62
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,46.05,34.43
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,39.93,29.01
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,33.6,23.12
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.74,12.33
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,12.73,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,121.1,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,253.91,193.86
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,379.85,307.87
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,468.47,382.32
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,562.87,456.28
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,634.17,508.63
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,702.48,556.09
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,760.46,593.25
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,817.93,628.57
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,864.32,656.31
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,908.99,682.32
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,943.22,699.56
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,974.72,714.82
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,989.43,719.86
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,1011.41,729.75
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,1023.72,734.15
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,1032.52,736.58
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,1036.59,737.7
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1037.08,736.8
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1030.0,729.98
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1019.32,721.17
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,1003.61,710.86
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,984.46,698.55
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,961.47,683.22
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,935.25,665.91
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,903.02,646.08
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,868.12,624.43
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,828.82,600.15
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,787.4,574.13
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,742.92,544.03
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,696.71,511.33
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,631.92,462.64
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,581.64,424.18
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,517.25,377.21
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,458.62,333.87
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,415.08,300.67
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,373.25,268.15
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,326.29,225.11
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,262.68,166.12
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,209.01,126.02
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,171.3,102.85
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,139.74,92.1
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,129.29,101.95
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,136.25,108.06
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,140.26,111.76
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,124.77,99.72
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,108.69,86.95
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,92.03,73.2
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,74.82,58.64
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,58.0,44.17
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,40.7,28.93
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,25.38,14.42
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.28,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,109.61,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,239.74,185.12
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,360.85,294.19
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,448.11,367.94
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,540.85,441.33
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,613.81,496.0
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,688.83,549.69
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,748.2,588.74
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,802.37,622.74
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,850.97,654.35
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,897.99,684.39
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,935.85,706.44
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,971.32,726.67
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,987.16,732.99
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,1010.48,744.45
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,1026.4,750.98
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,1038.97,755.47
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,1044.04,756.75
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,1045.49,755.94
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,1040.73,749.88
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,1032.31,741.74
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,1016.88,730.8
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,997.94,717.82
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,975.91,701.61
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,950.46,683.39
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,918.04,662.12
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,882.82,639.08
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,843.76,613.47
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,802.33,586.18
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,756.96,555.64
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,709.72,521.91
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,659.56,484.32
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,608.04,444.88
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,554.25,403.8
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,499.67,360.79
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,443.32,315.16
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,387.15,268.45
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,329.61,220.46
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,272.75,172.87
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,216.76,127.63
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,153.3,81.5
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,99.05,52.77
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,63.09,47.54
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,62.78,47.49
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,62.45,47.41
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,54.62,41.14
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,52.4,39.56
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,48.81,36.63
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,45.06,33.43
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,38.92,28.03
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,32.55,22.17
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,22.15,12.11
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,26.95,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,82.08,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,193.17,149.8
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,294.24,241.93
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,378.41,314.83
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,468.9,389.79
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,546.58,451.18
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,622.26,508.28
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,686.86,554.01
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,751.91,598.63
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,801.5,632.35
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,849.88,664.83
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,886.56,687.87
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,920.97,709.13
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,941.69,720.03
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,966.13,733.59
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,980.1,740.29
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,990.77,744.89
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,997.4,746.14
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,1000.6,745.22
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,995.39,739.2
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,986.75,731.09
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,972.66,720.99
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,955.27,708.79
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,930.68,690.43
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,913.62,677.34
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,882.75,655.95
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,849.34,632.9
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,709.97,530.3
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,578.45,429.08
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,492.17,366.33
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,416.79,310.61
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,373.73,278.62
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,332.96,248.16
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,418.57,312.62
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,485.4,356.65
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,416.64,302.84
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,375.99,272.22
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,328.42,229.63
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,270.31,176.2
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,218.96,134.63
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,162.01,93.06
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,112.37,65.83
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,78.31,60.27
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,74.94,57.71
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,71.2,54.79
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,68.81,53.09
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,66.24,51.19
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,59.79,45.87
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,52.9,40.0
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,45.46,33.5
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,36.16,25.13
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,24.17,13.74
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.81,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,6.82,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.64,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.02,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,22.93,12.57
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,41.84,29.08
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,66.66,50.3
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,90.62,70.55
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,119.87,95.07
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,149.41,119.37
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,122.53,96.35
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,98.19,75.46
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,114.3,88.29
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,130.33,100.91
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,127.46,98.03
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,124.95,95.51
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,107.11,80.96
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,89.91,66.99
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,73.71,53.87
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,57.72,40.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,97.51,72.7
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,137.93,104.56
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,150.32,113.95
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,162.56,123.19
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,170.02,128.87
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,177.34,134.44
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,242.11,184.21
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,305.94,232.39
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,215.29,163.13
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,126.42,94.31
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,187.85,141.94
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,247.8,187.36
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,410.28,311.29
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,555.16,417.2
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,332.05,252.19
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,122.39,91.23
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,132.39,99.63
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,142.06,107.55
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,181.24,138.32
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,218.05,167.01
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,245.53,187.69
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,273.36,208.27
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,181.14,138.08
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,90.93,68.22
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,119.13,86.13
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,144.18,117.36
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,85.53,67.95
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,22.92,14.25
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,19.82,11.66
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,16.72,9.03
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,13.63,6.34
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,10.54,3.61
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,7.46,0.88
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.38,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.87,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.45,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.81,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,142.84,109.04
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,243.89,198.26
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,315.21,259.91
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,390.08,322.48
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,340.29,279.86
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,265.42,215.8
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,308.16,249.61
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,350.77,282.46
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,290.53,231.64
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,229.3,180.05
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,558.39,444.55
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,873.72,680.16
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,804.42,622.1
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,718.16,552.72
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,784.78,599.82
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,834.24,633.62
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,919.45,694.24
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,997.69,745.66
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,992.19,738.12
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,991.78,734.63
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,979.1,724.44
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,963.07,712.19
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,947.34,698.87
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,918.93,677.15
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,888.13,655.69
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,854.87,632.59
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,819.25,606.66
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,781.34,579.22
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,738.24,547.64
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,693.5,514.3
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,646.27,478.77
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,597.56,441.34
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,546.25,401.04
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,494.33,359.26
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,440.37,314.98
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,386.29,269.61
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,324.59,218.09
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,270.16,172.12
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,215.53,127.89
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,162.64,89.4
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,111.06,61.07
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,72.3,54.52
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,63.77,47.68
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,62.27,46.63
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,60.16,45.25
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,57.89,43.68
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,53.82,40.4
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,49.54,36.8
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,43.22,31.34
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,36.66,25.39
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,24.18,13.83
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.6,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,16.13,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,42.18,4.81
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,143.67,109.14
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,229.33,183.99
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,331.0,269.06
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,427.56,347.6
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,500.26,404.19
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,575.91,460.86
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,646.19,510.47
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,727.0,565.44
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,776.92,597.1
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,825.69,627.35
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,868.98,653.46
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,910.51,677.98
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,937.12,693.59
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,954.09,702.91
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,972.57,712.34
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,987.91,719.75
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,994.02,722.7
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,996.75,723.67
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,993.03,719.18
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,985.87,712.66
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,971.41,702.97
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,953.66,691.28
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,930.03,674.73
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,903.49,656.33
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,873.26,636.55
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,840.57,615.06
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,802.69,589.96
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,763.17,562.42
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,720.73,532.05
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,676.94,500.14
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,630.07,465.41
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,582.76,429.53
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,533.02,390.98
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,483.08,351.29
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,432.19,310.04
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,376.57,264.66
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,324.81,221.94
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,274.39,180.25
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,226.1,142.0
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,181.73,110.46
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,135.9,84.52
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,100.78,78.26
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,109.34,85.65
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,123.98,98.08
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,115.83,91.85
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,107.28,85.19
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,93.79,74.19
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,79.75,62.43
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,64.98,49.71
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,47.18,34.12
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,29.25,17.93
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,25.92,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,71.22,18.47
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,182.99,141.67
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,275.71,222.89
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,355.46,290.54
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,440.41,359.88
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,512.05,416.22
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,586.44,472.61
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,643.95,514.03
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,701.54,554.55
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,759.1,593.43
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,808.9,625.87
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,843.03,647.05
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,874.65,666.38
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,904.98,684.03
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,932.72,699.77
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,944.53,704.63
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,953.01,707.45
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,962.01,709.98
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,967.82,710.78
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,963.5,705.27
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,955.96,697.77
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,945.21,689.41
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,931.31,679.06
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,825.81,600.89
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,720.29,522.51
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,654.46,475.87
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,597.11,434.42
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,448.59,329.02
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,311.37,228.95
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,441.38,325.15
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,557.41,407.05
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,504.54,368.3
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,456.04,333.31
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,460.98,336.83
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,462.63,336.21
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,404.67,293.61
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,365.63,265.49
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,329.53,231.9
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,282.46,186.26
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,233.8,147.86
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,187.85,114.87
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,156.98,104.17
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,154.72,121.72
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,153.53,121.46
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,148.24,117.85
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,114.88,90.95
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,89.77,70.47
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,81.35,63.68
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.5,56.29
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,61.15,46.49
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,46.83,33.86
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,29.56,18.29
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,12.19,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.82,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.21,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,58.79,41.72
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,101.4,78.62
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,142.79,113.76
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,184.09,148.06
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,241.22,194.4
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,285.94,229.82
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,313.03,249.4
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,338.92,267.62
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,172.1,135.2
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,35.34,23.13
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,99.44,74.56
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,167.94,127.87
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,103.01,76.57
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,42.54,28.47
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,256.81,196.39
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,478.84,357.75
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,663.76,489.0
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,825.41,597.47
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,889.17,638.06
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,951.38,677.29
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,894.08,635.91
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,837.4,595.93
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,783.95,559.57
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,738.39,527.83
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,723.56,518.75
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,707.06,508.17
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,688.64,496.35
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,668.58,483.21
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,631.41,457.52
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,595.41,432.43
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,594.64,434.24
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,576.91,422.23
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,465.54,340.53
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,392.39,287.66
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,389.93,284.63
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,385.12,277.69
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,340.12,239.39
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,285.87,191.74
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,245.57,163.4
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,214.67,145.33
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,186.57,132.36
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,172.97,137.67
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,158.66,126.52
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,143.76,114.79
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,117.52,93.71
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,92.39,73.16
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,83.72,66.16
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,77.03,60.58
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,62.85,48.33
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,48.24,35.39
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,32.25,20.74
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.93,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
