Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,11.45,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,29.96,8.34
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,104.0,79.21
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,172.79,139.29
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,245.89,201.49
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,335.19,274.58
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,403.79,328.91
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,475.05,383.35
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,535.7,427.88
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,597.85,472.15
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,666.38,519.21
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,718.8,553.8
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,760.69,579.09
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,801.22,602.93
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,834.24,623.29
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,865.32,642.18
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,889.69,655.4
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,911.72,667.0
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,926.38,672.89
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,934.87,674.91
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,937.96,674.33
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,937.78,671.79
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,927.97,664.26
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,915.08,654.94
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,819.34,587.3
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,721.4,518.17
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,704.03,505.68
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,685.91,492.06
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,729.25,525.83
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,754.24,545.78
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,647.9,469.07
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,557.03,403.04
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,547.51,397.35
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,533.35,387.23
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,469.78,341.64
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,423.37,308.43
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,411.98,298.31
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,386.07,275.11
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,343.03,243.45
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,301.81,214.75
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,266.63,185.62
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,225.44,153.08
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,184.38,131.52
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,182.65,144.73
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,142.41,112.66
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,122.23,96.63
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,113.77,90.22
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,104.81,83.22
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,93.08,73.72
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,80.88,63.57
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,65.83,50.66
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,50.29,36.99
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,33.33,21.66
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.97,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,15.87,2.34
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,85.88,63.86
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,142.47,112.77
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,194.1,156.4
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,246.71,199.56
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,296.31,238.95
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,347.56,278.26
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,326.37,258.27
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,283.56,221.98
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,316.1,246.25
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,348.24,269.49
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,326.26,250.48
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,303.9,231.54
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,284.25,215.87
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,250.24,189.46
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,261.15,196.95
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,271.98,204.16
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,282.22,211.59
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,292.34,218.91
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,259.45,194.13
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,227.46,170.11
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,254.9,190.36
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,281.88,209.75
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,284.55,211.18
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,287.08,212.63
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,325.94,241.02
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,366.56,270.09
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,367.41,270.37
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,367.9,270.72
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,300.18,222.74
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,232.92,174.16
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,147.27,109.88
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,61.45,43.33
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,46.25,31.49
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,31.09,19.46
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,50.19,34.86
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,69.3,50.21
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,75.05,55.01
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,80.8,59.87
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,123.23,93.82
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,162.02,124.64
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,157.77,121.58
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,153.02,123.93
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,98.93,79.05
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,37.95,27.26
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,32.63,22.85
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,27.31,18.34
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,22.44,14.12
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,17.59,9.84
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,13.18,5.92
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,8.77,1.97
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,10.55,0.2
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,29.0,18.22
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,49.58,36.31
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,77.75,60.91
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,105.57,84.96
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,130.65,106.05
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,155.83,126.74
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,258.31,212.12
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,367.56,299.62
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,365.51,295.29
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,343.33,275.76
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,323.23,257.78
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,302.81,239.63
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,401.96,316.8
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,519.39,404.32
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,544.26,420.28
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,568.08,435.81
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,532.85,407.03
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,481.5,367.0
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,520.34,394.86
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,571.15,430.28
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,484.64,366.02
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,414.26,313.3
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,365.55,277.25
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,312.37,237.41
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,339.34,257.67
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,368.37,279.0
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,361.48,273.15
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,354.62,267.52
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,323.16,244.23
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,291.61,220.81
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,258.74,196.26
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,226.47,171.96
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,261.59,198.87
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,285.25,216.7
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,270.83,205.88
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,267.21,203.36
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,284.21,215.24
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,291.83,219.07
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,257.35,194.29
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,217.78,166.16
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,159.56,122.41
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,107.28,85.83
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,98.11,78.47
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,88.86,70.91
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,77.54,61.62
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,66.11,52.09
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,54.78,42.37
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,43.24,32.32
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,32.61,22.95
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,22.0,13.47
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,13.62,5.8
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,20.25,10.83
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,31.75,20.9
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,47.14,34.13
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,63.16,47.75
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,80.62,62.35
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,97.89,76.56
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,115.55,90.7
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,133.08,104.5
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,99.16,76.25
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,69.07,51.29
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,90.41,68.37
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,112.44,85.73
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,119.31,90.96
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,126.18,96.18
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,226.6,175.24
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,345.99,266.02
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,344.72,263.47
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,328.29,250.01
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,274.71,208.71
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,222.83,168.63
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,461.1,349.03
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,670.75,497.47
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,626.06,462.17
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,582.5,429.32
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,492.86,365.33
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,413.81,307.85
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,341.83,255.11
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,272.96,203.89
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,343.76,256.83
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,409.87,305.06
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,294.87,220.62
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,185.9,138.91
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,285.34,214.45
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,376.29,281.33
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,361.52,269.74
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,352.2,261.94
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,319.82,237.91
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,288.9,214.95
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,268.27,197.07
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,242.19,175.46
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,164.41,110.9
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,78.21,60.58
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,105.62,83.93
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,145.3,117.48
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,130.29,105.49
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,114.71,92.87
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,80.74,64.24
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,54.6,41.84
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,47.69,35.77
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,39.03,27.93
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.94,17.69
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.5,2.61
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,19.81,10.55
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,30.86,20.26
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,45.38,32.73
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,60.87,45.83
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,56.56,42.09
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,53.89,39.66
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,57.45,42.39
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,61.02,45.08
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,105.02,80.8
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,151.18,117.46
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,124.35,95.31
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,99.22,74.74
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,172.91,133.36
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,248.13,191.72
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,389.76,300.04
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,533.37,404.91
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,638.42,481.86
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,757.25,565.85
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,450.16,342.85
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,129.4,96.14
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,256.39,194.34
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,394.2,296.47
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,472.45,352.79
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,546.63,404.93
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,623.21,460.5
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,687.68,506.31
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,631.7,465.64
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,581.46,429.4
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,640.15,477.01
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,675.61,505.34
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,585.06,435.84
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,514.0,381.39
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,509.16,378.54
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,485.8,358.71
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,435.08,317.29
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,384.17,274.76
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,333.03,231.44
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,276.2,183.8
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,234.2,159.85
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,236.98,174.32
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,188.52,133.99
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,122.75,97.66
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,121.5,97.08
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,129.03,103.75
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,117.49,94.62
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,105.36,84.87
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,91.95,73.66
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,77.97,61.72
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,63.36,49.08
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,48.23,35.68
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,33.94,22.65
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,18.2,4.26
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.01,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,20.98,7.68
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,80.26,61.22
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,146.42,119.19
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,198.3,164.86
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,252.86,211.82
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,228.65,189.46
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,184.26,150.03
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,136.78,109.63
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,104.93,82.06
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,239.78,193.74
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,370.26,297.44
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,518.68,413.19
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,671.67,526.79
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,529.89,414.89
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,384.4,299.04
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,365.46,283.5
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,346.95,267.92
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,216.23,166.86
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,108.36,81.49
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,155.87,119.04
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,203.28,155.67
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,190.73,145.39
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,178.33,135.4
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,325.56,247.58
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,463.39,347.8
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,442.26,331.46
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,421.7,316.26
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,291.77,219.92
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,165.6,124.06
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,254.15,191.87
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,334.8,251.9
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,294.23,221.59
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,250.31,188.85
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,338.62,256.01
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,410.19,308.61
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,295.39,223.29
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,184.15,139.7
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,199.55,152.29
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,213.55,163.61
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,157.11,120.06
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,100.15,75.47
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,135.81,104.25
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,166.08,135.24
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,153.19,124.9
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,150.4,123.05
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,134.32,110.13
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,117.84,96.64
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,88.66,71.74
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,64.51,50.83
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,55.26,42.68
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.64,33.93
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,32.06,21.44
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.74,5.41
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.23
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,5.51
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.15
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,14.75
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,22.0,13.23
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,20.25,11.69
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,20.26,11.61
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,11.53
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,20.29,11.48
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,20.3,11.43
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,30.49,19.9
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,40.71,28.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,49.62,35.6
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,58.54,42.85
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,75.95,56.89
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,93.69,71.03
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,88.75,66.87
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,83.83,62.78
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,134.27,103.1
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,184.78,142.37
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,431.08,330.8
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,651.39,485.8
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,698.27,515.8
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,731.52,537.85
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,677.7,498.44
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,624.54,460.16
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,616.77,454.57
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,607.52,447.46
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,527.35,389.67
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,458.36,339.62
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,407.28,302.81
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,359.35,267.86
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,301.67,226.06
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,253.68,190.87
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,259.49,195.51
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,270.72,203.89
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,255.0,192.32
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,239.35,180.83
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,225.16,170.71
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,199.8,152.03
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,188.54,143.4
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,183.29,148.32
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,168.16,136.45
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,145.91,118.51
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,130.76,106.48
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,115.01,93.7
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,85.34,68.67
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,55.15,42.68
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,48.7,37.0
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.47,29.51
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,29.43,19.29
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,18.04,5.61
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,51.46,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,149.05,95.69
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,245.02,196.83
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,344.79,282.33
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,217.88,179.76
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,40.58,28.73
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,353.2,292.75
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,658.37,520.76
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,449.92,358.34
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,163.64,127.78
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,185.34,145.48
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,207.06,161.82
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,217.03,168.64
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,227.04,175.49
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,209.92,161.37
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,193.58,148.03
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,244.17,186.43
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,294.61,223.68
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,389.92,294.07
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,468.1,350.01
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,560.53,415.28
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,634.05,465.79
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,822.16,601.85
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,959.89,692.83
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,940.1,677.52
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,917.17,662.03
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,886.48,642.29
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,853.41,621.01
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,817.05,596.29
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,778.83,570.3
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,736.56,541.33
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,692.75,510.2
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,646.47,476.56
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,599.2,441.34
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,549.3,403.3
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,498.83,363.72
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,446.72,321.94
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,388.47,274.52
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,334.76,229.52
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,282.02,184.96
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,229.52,141.74
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,178.96,103.13
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,129.23,72.02
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,74.57,57.22
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,67.25,51.35
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,66.65,51.07
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,64.82,49.82
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,62.84,48.42
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,59.05,45.3
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,55.06,41.9
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,48.61,36.38
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.45,29.12
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,29.41,19.05
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,18.02,5.98
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,22.73,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,61.8,36.52
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,150.88,117.8
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,227.11,183.52
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,142.33,114.62
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,54.22,39.66
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,142.13,113.25
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,228.32,183.05
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,158.59,125.17
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,86.92,65.46
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,155.26,120.55
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,225.58,175.69
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,352.51,274.14
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,483.14,371.02
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,439.13,335.85
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,412.74,314.32
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,355.92,270.34
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,285.67,216.19
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,420.02,316.87
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,537.37,401.02
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,471.26,350.91
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,407.12,302.78
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,377.8,281.26
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,339.34,252.86
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,390.07,289.93
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,428.86,317.63
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,558.88,412.46
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,673.33,492.48
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,545.96,400.55
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,429.8,316.0
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,330.95,245.22
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,238.04,176.9
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,352.51,262.38
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,450.25,332.46
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,349.76,259.4
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,256.21,190.93
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,241.09,180.1
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,226.26,169.23
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,278.51,204.63
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,314.73,225.17
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,240.57,174.3
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,193.8,145.68
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,166.33,118.3
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,136.49,99.66
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,124.72,98.9
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,118.16,93.85
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,111.65,88.96
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,109.17,87.37
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,98.53,78.61
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,87.48,69.29
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,72.01,56.07
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,56.01,42.05
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,38.02,26.04
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,17.93,6.25
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,35.38,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,103.21,65.61
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,190.19,149.69
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,294.61,238.17
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,180.73,146.6
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,48.57,34.79
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,72.72,54.82
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,97.54,75.01
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,302.51,243.83
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,510.77,404.53
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,559.65,437.66
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,608.09,470.56
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,625.19,479.11
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,639.56,485.85
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,484.63,369.52
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,327.78,248.71
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,284.94,216.35
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,261.01,197.71
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,260.22,196.81
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,259.53,195.96
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,223.09,167.83
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,187.56,140.41
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,176.53,131.93
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,165.61,123.5
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,202.3,151.1
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,238.47,177.86
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,247.58,184.54
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,256.37,191.07
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,491.4,367.69
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,695.19,511.68
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,667.1,490.75
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,637.99,470.19
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,531.06,391.76
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,441.07,325.26
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,374.41,277.2
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,306.04,227.39
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,355.24,261.1
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,388.88,277.43
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,269.87,193.0
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,223.73,167.9
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,207.92,156.3
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,192.3,144.81
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,181.97,132.07
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,161.48,119.33
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,122.28,96.49
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,96.49,75.51
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,92.28,72.45
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,87.79,69.07
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,81.48,64.05
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,74.85,58.59
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,65.55,50.59
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,52.77,39.33
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,36.76,24.99
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.28,8.18
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
