Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,44.47,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,136.65,89.84
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,225.64,178.23
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,319.09,258.53
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,394.48,321.42
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,474.74,385.64
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,316.93,257.42
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,118.49,91.45
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,138.92,107.8
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,159.46,123.68
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,178.62,138.45
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,197.8,153.09
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,215.45,166.06
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,233.07,178.87
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,157.33,119.45
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,86.26,63.14
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,91.36,66.94
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,96.44,70.63
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,100.59,73.74
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,104.72,76.84
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,107.92,79.06
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,111.09,81.26
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,159.5,118.63
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,207.58,155.24
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,221.37,165.18
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,234.88,174.89
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,240.0,178.65
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,244.91,182.3
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,242.17,180.23
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,239.4,178.19
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,255.47,190.23
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,271.04,201.85
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,290.07,215.63
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,308.08,228.55
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,407.34,303.27
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,493.7,362.25
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,419.03,305.4
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,385.03,281.58
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,342.09,249.08
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,308.97,223.41
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,275.79,196.01
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,238.85,166.45
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,178.19,119.21
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,115.61,80.52
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,115.73,91.16
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,132.93,105.75
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,121.56,96.88
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,109.6,87.4
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,96.36,76.49
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,82.55,64.87
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,67.8,52.3
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,54.13,40.33
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,37.75,25.79
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,21.5,9.39
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,10.91,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.97,10.45
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,73.56,54.38
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,119.05,93.43
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,180.4,144.99
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,232.11,187.78
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,286.52,231.94
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,342.24,276.13
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,248.36,198.27
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,126.38,96.92
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,270.11,213.02
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,425.21,332.91
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,563.58,437.39
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,686.81,527.4
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,548.64,420.4
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,406.3,309.03
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,561.82,425.76
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,715.7,535.58
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,729.36,543.71
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,741.61,551.57
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,651.54,483.65
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,577.32,426.54
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,523.96,387.82
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,485.19,359.09
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,448.71,331.83
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,413.43,305.4
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,452.32,333.81
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,488.51,359.81
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,402.1,297.16
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,320.36,237.26
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,327.74,242.88
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,330.42,244.86
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,406.65,301.3
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,466.47,344.33
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,436.42,322.69
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,407.39,301.88
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,393.98,291.35
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,377.27,277.73
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,349.03,252.47
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,307.55,215.12
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,265.36,183.94
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,240.29,167.8
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,209.84,151.43
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,191.24,144.23
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,163.07,129.85
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,148.49,118.41
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,136.61,109.28
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,124.31,99.63
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,108.11,86.32
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,94.36,74.81
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,75.4,58.73
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,56.04,41.96
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,36.88,25.05
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,16.74,6.27
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.14
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,21.57,11.74
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,33.52,21.93
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,48.3,34.32
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,63.76,47.06
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,172.27,137.54
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,294.65,236.23
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,186.9,147.96
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,90.81,68.08
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,59.71,42.85
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,30.03,18.74
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,64.22,46.08
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,99.21,73.57
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,125.03,93.7
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,150.93,113.71
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,242.2,183.86
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,351.98,265.72
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,299.3,225.49
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,265.3,199.48
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,243.37,182.75
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,221.94,166.36
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,221.2,165.65
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,220.42,164.91
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,322.64,240.97
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,415.34,307.78
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,345.23,256.24
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,275.03,204.43
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,338.79,251.75
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,396.7,293.8
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,385.86,285.79
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,375.18,278.1
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,376.49,278.68
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,376.8,278.45
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,384.43,284.06
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,389.15,287.26
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,325.68,241.01
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,266.82,198.13
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,249.2,185.3
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,231.92,172.59
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,188.19,140.26
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,133.74,99.33
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,160.7,119.48
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,183.74,137.93
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,165.04,130.53
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,148.25,117.38
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,132.79,105.34
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,116.94,92.77
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,100.4,79.38
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,86.3,67.76
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,68.3,52.52
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,50.14,36.83
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,33.29,22.06
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,15.85,5.85
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,6.82,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.19,3.67
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,34.86,22.34
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,58.5,42.21
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,89.02,67.8
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,130.17,101.6
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,60.58,44.61
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.32,4.5
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,68.56,50.44
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,131.57,100.88
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,152.35,117.06
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,173.15,133.15
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,191.92,147.48
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,210.66,161.7
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,329.5,253.7
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,434.58,332.56
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,540.84,411.6
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,627.66,475.0
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,487.84,369.88
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,320.39,242.47
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,552.05,417.9
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,760.45,566.63
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,609.04,455.06
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,464.25,347.08
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,692.97,519.66
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,876.98,650.76
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,849.27,630.11
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,819.42,609.65
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,727.88,541.23
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,644.04,477.4
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,671.87,502.51
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,679.41,511.33
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,541.24,405.36
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,443.84,329.42
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,458.04,340.08
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,460.89,340.99
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,409.67,302.41
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,374.35,275.96
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,346.53,252.86
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,320.94,230.01
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,270.25,194.15
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,242.0,176.99
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,209.87,156.04
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,173.37,131.26
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,136.39,108.1
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,115.2,91.02
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,120.43,95.93
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,117.25,93.79
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,104.15,83.03
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,90.49,71.59
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,76.97,60.11
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,60.16,45.49
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,41.31,28.87
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,22.52,11.01
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,21.65,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,62.06,39.2
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,137.14,106.18
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,224.27,179.99
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,177.72,142.58
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,116.02,90.79
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,61.14,45.42
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,16.72,8.23
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,61.89,45.3
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,110.83,84.67
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,64.16,46.64
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,21.19,11.62
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,91.4,68.18
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,166.66,127.4
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,111.88,83.6
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,60.33,42.45
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,133.86,100.24
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,209.5,158.28
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,206.94,155.91
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,204.46,153.76
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,211.47,158.65
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,218.35,163.41
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,229.1,171.24
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,239.68,178.91
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,232.79,173.2
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,225.92,167.57
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,262.41,194.62
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,298.05,220.68
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,269.38,199.29
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,241.24,178.38
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,255.15,188.59
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,268.62,198.27
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,363.51,267.62
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,444.3,324.13
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,402.23,293.09
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,356.62,260.26
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,363.59,264.44
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,372.07,268.38
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,348.25,247.93
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,324.85,226.4
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,263.67,173.17
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,188.05,108.73
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,164.96,104.19
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,169.56,122.61
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,113.05,87.99
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,69.53,52.65
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,67.5,51.35
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,65.27,49.79
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,60.47,45.99
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,55.34,41.78
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,49.77,37.02
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.58,30.66
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,32.39,21.51
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.88,10.79
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,34.68,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,107.85,72.96
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,192.89,151.8
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,283.77,229.46
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,183.12,148.12
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,50.34,36.12
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,61.67,45.4
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,73.38,54.75
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,88.08,66.35
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,102.72,77.73
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,145.86,111.79
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,189.42,145.47
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,226.55,173.69
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,263.62,201.4
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,200.87,152.38
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,141.37,105.68
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,429.93,328.46
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,713.88,531.32
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,640.04,474.82
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,582.73,431.17
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,573.98,423.29
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,551.12,405.5
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,629.6,461.69
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,690.91,504.63
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,728.33,529.99
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,752.3,546.05
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,749.11,543.67
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,743.27,539.6
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,765.62,559.91
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,775.57,570.67
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,733.76,540.7
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,690.57,509.52
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,597.98,439.72
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,532.67,389.54
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,525.23,385.86
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,499.0,365.36
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,448.47,324.48
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,399.38,283.97
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,348.33,241.32
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,291.65,194.3
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,241.07,152.66
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,192.39,114.84
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,145.32,83.71
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,101.03,63.94
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,82.9,63.64
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,81.75,62.94
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,79.58,61.5
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,77.21,59.87
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,70.71,54.67
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,64.15,49.28
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,56.42,42.68
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,48.38,35.57
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.48,24.87
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,24.96,13.22
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,13.48,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,29.12,15.62
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,82.99,62.26
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,143.96,113.99
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,194.65,157.03
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,247.52,200.92
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,273.99,221.5
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,298.92,240.3
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,468.08,374.78
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,652.06,512.45
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,679.72,527.98
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,704.48,542.22
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,600.82,461.12
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,489.71,373.88
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,363.34,278.35
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,242.9,184.72
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,563.3,429.18
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,851.36,629.96
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,618.99,461.99
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,372.9,278.56
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,309.1,231.52
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,263.04,196.6
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,341.49,254.71
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,407.89,302.56
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,458.29,338.11
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,506.03,371.19
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,697.35,514.45
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,836.48,612.54
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,801.43,588.05
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,764.82,563.72
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,729.09,538.02
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,686.77,507.36
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,614.1,452.2
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,557.6,408.75
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,447.43,328.9
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,366.35,270.1
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,362.43,267.03
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,362.27,265.72
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,350.9,255.12
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,320.23,229.06
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,277.86,198.18
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,252.39,181.18
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,206.08,144.9
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,162.2,116.39
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,109.95,86.46
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,76.07,58.64
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,74.0,57.29
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,71.74,55.71
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,68.79,53.36
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,64.11,49.44
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,56.38,42.84
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,48.35,35.73
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.44,24.99
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,24.97,13.51
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.02,0.2
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,10.54,3.2
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.06,6.19
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.07,6.19
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.08,6.17
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.0,3.54
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,7.93,0.94
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,140.91,109.6
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,289.05,222.53
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,441.05,334.1
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,596.08,440.28
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,764.85,559.75
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,928.24,669.17
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,944.18,679.31
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,957.14,689.16
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,964.76,696.01
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,969.27,700.79
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,965.29,699.98
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,958.11,697.04
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,947.11,689.76
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,932.99,680.57
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,915.96,668.64
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,902.4,659.05
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,873.22,638.63
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,841.66,616.79
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,807.06,593.63
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,765.43,565.66
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,726.5,537.68
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,685.99,507.99
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,642.99,476.06
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,598.44,442.34
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,550.98,405.68
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,499.48,365.3
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,448.36,324.3
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,397.03,282.05
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,345.11,238.62
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,294.04,195.48
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,241.88,152.1
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,190.77,111.75
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,141.4,78.38
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,94.53,56.81
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,66.19,50.06
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,65.92,49.96
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,64.44,49.02
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,62.83,47.94
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,61.34,46.83
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,59.89,45.65
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,52.46,39.41
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,45.43,33.26
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.97,23.86
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,24.17,13.15
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,23.94,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,69.02,45.69
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,129.97,101.17
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,205.27,165.15
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,265.88,216.09
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,330.61,268.76
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,286.13,231.3
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,233.66,186.77
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,256.38,203.73
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,278.42,219.55
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,318.26,249.77
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,357.93,279.33
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,353.86,274.02
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,349.06,268.39
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,266.17,204.33
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,176.94,134.52
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,262.44,200.19
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,366.59,277.37
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,361.01,271.67
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,355.57,266.56
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,208.29,155.93
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,82.16,58.7
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,203.22,151.94
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,324.65,242.29
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,302.2,225.26
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,280.17,208.93
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,177.63,131.91
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,76.76,54.38
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,76.24,54.06
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,75.73,53.68
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,63.71,44.34
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,51.72,35.0
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,68.1,47.84
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,84.37,60.56
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,63.66,44.56
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,42.67,28.18
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,47.54,32.16
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,52.4,36.16
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,51.91,35.93
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,51.43,35.71
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,58.96,41.84
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,66.48,47.99
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,127.3,96.39
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,178.31,137.19
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,150.54,121.41
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,137.8,111.29
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,126.95,102.62
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,115.53,93.35
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,108.02,87.26
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,94.52,75.88
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,77.35,61.21
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,59.7,45.78
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,42.23,30.16
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,22.71,12.19
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,36.98,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,111.36,77.32
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,191.78,151.05
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,278.01,223.71
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,285.99,230.53
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,290.53,233.43
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,250.4,200.0
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,204.13,161.08
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,452.42,357.76
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,713.31,542.76
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,761.67,570.09
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,808.95,598.91
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,846.51,619.7
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,882.1,639.01
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,909.73,655.28
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,934.87,670.1
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,821.16,592.74
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,692.15,501.96
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,637.38,464.27
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,599.03,436.24
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,531.97,388.74
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,481.85,352.42
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,485.77,355.39
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,489.14,357.58
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,608.98,441.96
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,716.66,514.03
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,722.47,517.68
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,724.88,520.06
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,695.7,500.2
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,666.49,480.47
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,648.01,468.85
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,622.85,452.32
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,615.72,449.47
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,597.31,436.91
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,521.96,381.15
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,469.27,342.47
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,442.79,321.72
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,400.79,285.53
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,349.62,243.16
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,299.47,201.14
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,217.3,148.69
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,206.56,155.06
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,204.79,152.75
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,197.2,147.85
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,112.89,88.79
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,12.34,4.84
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.0,3.78
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,9.68,2.69
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,7.91,1.18
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.15,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.83,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.51,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.19,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
