Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.5,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.26,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.46,0.61
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.66,2.47
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,21.12,12.09
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,32.62,21.63
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,74.16,55.88
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,119.99,92.96
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,236.93,187.58
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,346.83,273.33
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,437.47,341.48
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,510.49,394.83
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,352.49,273.65
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,204.25,156.82
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,328.74,252.77
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,440.94,335.47
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,415.86,315.41
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,391.34,296.38
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,592.52,446.66
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,785.4,581.94
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,750.74,553.75
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,715.39,526.79
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,630.34,464.47
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,550.92,405.82
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,518.38,382.16
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,486.93,358.98
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,573.4,421.7
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,645.61,471.5
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,642.39,468.89
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,630.04,460.31
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,586.12,428.42
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,541.06,395.9
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,530.23,389.82
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,509.86,373.27
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,458.24,331.98
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,406.47,289.53
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,336.25,239.39
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,320.12,233.85
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,260.39,177.22
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,189.06,109.31
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,138.58,74.55
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,90.43,51.37
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,63.61,48.41
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,61.96,47.24
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,60.45,46.24
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,53.49,40.56
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,50.09,37.77
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,46.47,34.7
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,42.14,30.98
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,37.64,26.92
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,29.83,19.8
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.67,11.7
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.78,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.37,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.31,3.61
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,23.34,13.62
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,34.4,23.26
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,47.0,34.02
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,60.31,45.18
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,179.89,146.41
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,315.04,255.76
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,395.52,318.15
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,496.93,393.99
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,702.66,547.88
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,876.9,665.68
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,908.86,683.55
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,938.47,701.19
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,854.94,642.4
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,715.49,537.75
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,765.13,573.53
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,830.58,617.77
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,933.82,691.36
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,1008.63,739.13
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,1003.21,732.95
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,994.3,725.37
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,621.83,470.9
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,211.37,158.15
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,274.38,206.48
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,336.38,252.26
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,335.08,250.94
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,333.62,249.76
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,444.92,332.25
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,543.82,402.99
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,521.84,386.58
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,500.29,371.06
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,406.11,302.74
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,313.72,234.83
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,213.93,160.53
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,106.92,78.64
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,257.72,193.78
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,387.97,287.56
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,265.48,197.47
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,166.88,125.52
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,212.41,159.01
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,251.71,186.92
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,198.98,139.59
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,134.97,91.34
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,108.93,86.32
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,103.04,81.75
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,94.63,75.15
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,85.63,67.95
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,77.02,60.82
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,67.92,53.12
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,58.61,45.15
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.87,36.56
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,37.09,25.98
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.86,14.34
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,77.3,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,212.56,155.21
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,299.23,240.64
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,395.34,322.83
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,335.45,274.98
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,236.01,192.43
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,182.56,147.33
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,128.18,100.38
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,280.85,225.55
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,411.73,328.31
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,397.35,313.53
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,361.85,283.35
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,402.65,313.4
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,461.66,356.12
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,351.37,270.98
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,246.88,189.05
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,516.42,397.1
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,770.81,579.93
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,726.94,544.21
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,665.39,497.87
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,739.94,551.09
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,796.24,590.27
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,765.41,566.55
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,733.65,542.65
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,603.54,448.75
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,481.08,358.27
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,617.33,460.95
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,729.93,543.01
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,677.91,504.2
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,628.79,468.0
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,612.05,456.36
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,593.9,443.34
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,582.46,435.66
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,559.81,419.26
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,520.64,389.88
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,478.47,358.21
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,434.62,324.49
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,393.88,292.97
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,289.11,215.84
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,206.46,156.38
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,237.33,177.49
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,252.78,186.08
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,214.78,159.9
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,193.37,147.17
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,145.36,116.72
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,116.44,93.06
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,106.22,85.01
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,95.27,76.19
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,84.27,67.03
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,72.6,57.15
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,61.68,47.8
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,50.21,37.72
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.76,26.56
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,25.84,15.22
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.28,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,26.55,14.27
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,70.46,52.48
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,109.53,86.29
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,148.69,119.67
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,201.98,163.75
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,385.37,316.08
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,589.78,475.89
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,696.65,553.04
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,798.85,624.55
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,839.0,649.41
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,882.94,676.95
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,854.85,653.83
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,803.44,613.95
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,910.69,688.47
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,992.27,741.68
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,1007.98,748.99
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,1020.56,754.75
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,1025.8,757.3
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,1027.66,757.81
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,1023.56,752.99
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,1016.04,746.1
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,948.32,699.46
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,858.77,631.43
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,913.29,674.71
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,942.57,693.69
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,862.3,636.68
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,774.8,569.4
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,799.73,593.13
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,806.63,601.13
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,764.87,572.1
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,721.31,539.87
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,674.58,504.87
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,626.6,468.16
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,576.81,428.95
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,526.18,388.18
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,473.49,345.11
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,420.88,301.06
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,366.77,255.48
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,313.2,209.8
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,259.57,164.21
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,198.12,114.84
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,146.03,78.25
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,96.17,53.16
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,60.69,45.56
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,55.0,40.97
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,58.28,44.01
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,56.36,42.64
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,53.43,40.36
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,50.32,37.85
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,45.73,34.0
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,40.95,29.79
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,33.22,22.73
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.18,14.78
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,86.23,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,231.97,170.09
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,326.65,262.72
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,431.47,352.03
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,509.62,416.17
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,591.91,479.95
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,657.81,527.75
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,720.51,571.17
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,775.37,606.39
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,829.68,640.0
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,873.63,667.31
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,915.87,693.07
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,940.12,706.32
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,971.8,724.66
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,995.75,738.44
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,1016.75,750.35
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,1030.5,756.12
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,1040.96,759.88
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,1045.45,761.02
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,1046.45,760.11
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,1041.43,754.38
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,1032.87,746.6
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,1018.85,736.57
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,1001.4,724.48
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,978.73,707.73
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,952.88,689.1
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,922.32,668.84
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,889.16,646.9
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,852.1,622.63
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,813.0,596.88
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,770.77,568.58
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,726.69,537.06
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,679.65,502.68
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,631.24,466.48
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,580.09,427.22
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,528.13,386.3
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,475.0,343.43
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,422.11,299.67
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,367.59,253.84
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,313.56,207.9
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,259.58,162.56
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,206.8,120.32
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,145.32,76.67
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,94.98,51.19
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,62.41,46.77
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,61.39,46.14
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,59.81,45.1
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,58.13,43.94
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,50.52,37.7
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,48.03,35.73
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,43.73,32.14
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,39.26,28.21
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,32.33,21.89
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,25.16,14.76
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.44,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,69.49,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,194.64,141.03
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,283.7,225.53
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,387.15,311.57
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,464.15,373.67
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,545.09,435.25
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,611.62,482.04
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,679.67,527.73
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,734.83,561.86
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,789.72,594.62
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,834.61,622.07
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,873.1,644.95
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,908.08,665.96
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,940.77,685.35
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,966.46,699.63
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,989.31,712.19
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,1004.4,719.17
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,1004.96,717.22
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,1010.68,719.57
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,1013.09,719.94
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,925.2,661.07
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,800.54,572.73
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,783.17,561.16
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,764.3,547.63
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,788.86,563.96
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,813.34,579.54
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,777.64,555.43
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,740.94,531.0
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,778.07,562.02
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,796.36,577.65
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,699.42,507.8
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,618.31,447.59
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,624.59,454.96
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,620.61,452.43
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,571.42,416.08
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,521.47,378.27
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,469.68,337.33
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,417.86,295.19
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,354.53,248.49
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,334.05,236.43
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,272.05,180.86
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,201.38,117.14
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,172.18,109.23
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,194.16,141.58
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,113.92,88.86
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,66.93,50.49
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,59.11,44.3
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,57.57,43.28
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,55.08,41.31
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,52.46,39.16
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,47.99,35.48
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,43.35,31.44
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,35.3,24.19
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.77,15.17
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,59.46,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,173.68,123.38
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,259.74,203.02
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,355.13,281.95
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,436.85,347.44
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,520.81,411.6
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,589.86,461.64
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,660.49,511.18
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,650.25,501.48
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,641.97,492.68
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,754.7,571.64
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,857.41,639.32
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,845.96,628.7
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,812.32,603.72
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,899.13,661.36
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,970.82,706.24
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,918.8,669.31
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,845.87,615.01
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,933.7,676.82
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,993.17,713.24
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,988.77,708.94
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,981.07,703.3
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,968.7,694.82
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,953.13,684.44
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,732.47,532.99
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,486.94,353.5
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,477.0,347.56
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,466.93,340.35
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,487.83,355.54
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,506.44,368.86
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,614.52,451.39
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,696.59,511.65
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,608.38,445.22
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,537.32,391.92
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,482.24,352.3
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,426.62,312.28
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,426.71,310.49
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,413.93,294.66
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,357.87,249.43
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,308.24,208.43
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,263.42,174.18
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,230.79,151.78
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,177.77,110.85
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,119.08,73.05
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,113.78,89.29
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,160.33,127.84
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,144.54,115.48
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,128.35,102.7
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,111.44,88.92
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,94.15,74.56
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,77.1,60.25
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,59.71,45.31
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,43.33,30.95
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,26.84,16.09
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,13.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,55.86,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,165.83,118.67
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,248.82,196.15
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,340.62,272.12
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,417.24,333.17
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,505.58,399.63
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,572.32,448.26
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,640.66,496.38
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,697.16,533.67
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,753.74,570.04
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,799.36,599.48
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,843.77,627.84
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,879.6,649.44
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,907.87,665.97
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,933.99,681.96
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,957.42,696.25
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,807.17,591.9
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,614.81,451.63
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,823.5,603.99
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,995.17,717.4
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,980.48,704.92
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,974.46,699.83
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,962.76,692.11
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,947.87,682.46
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,927.58,669.74
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,904.35,655.11
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,876.59,637.16
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,846.53,617.64
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,812.11,593.92
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,776.03,569.05
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,737.16,542.24
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,696.7,513.13
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,653.05,481.2
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,608.19,447.67
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,466.4,343.49
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,378.3,278.57
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,402.16,295.23
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,410.45,298.23
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,352.9,256.68
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,308.29,226.21
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,260.92,179.9
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,207.54,126.23
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,179.12,113.05
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,173.0,120.92
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,141.91,111.89
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,130.66,103.14
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,120.82,95.62
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,110.47,87.55
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,87.03,68.2
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,68.0,52.29
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,60.44,46.06
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,52.57,39.29
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.86,28.9
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.71,17.65
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,68.37,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,191.25,137.0
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,276.66,218.3
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,376.84,302.11
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,455.07,365.57
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,537.62,428.92
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,601.63,475.14
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,667.1,520.73
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,721.34,556.81
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,775.49,591.93
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,814.89,616.94
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,857.63,644.02
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,892.07,663.89
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,924.29,682.14
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,813.5,603.43
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,674.7,499.59
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,850.72,625.57
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,986.42,711.06
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,992.47,712.37
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,995.26,713.02
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,991.7,708.4
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,984.84,701.9
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,972.22,693.32
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,956.36,682.84
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,936.89,669.27
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,914.34,653.81
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,885.78,635.43
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,854.79,615.47
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,753.48,545.15
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,659.11,475.15
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,688.35,501.37
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,702.5,514.78
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,657.93,482.16
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,612.09,448.26
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,563.61,411.6
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,514.39,373.4
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,463.84,333.27
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,413.3,292.04
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,335.04,236.55
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,312.68,226.8
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,263.47,178.53
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,200.87,117.24
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,151.08,82.13
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,103.5,57.0
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,70.46,53.0
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,64.68,48.45
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,63.17,47.49
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,61.51,46.38
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,60.35,45.56
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,59.22,44.68
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,53.85,40.29
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,46.79,34.23
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.53,25.99
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.98,17.04
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,45.0,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,129.16,90.83
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,223.05,175.35
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,311.04,249.96
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,387.29,312.84
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,468.97,377.61
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,534.44,427.22
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,609.79,481.7
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,667.42,521.34
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,725.17,560.1
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,772.24,591.32
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,818.24,621.39
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,748.07,567.44
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,658.14,497.38
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,801.81,602.26
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,938.36,693.6
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,838.65,621.42
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,722.14,534.69
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,705.22,521.33
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,670.86,495.62
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,686.52,505.21
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,713.77,522.23
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,836.52,612.79
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,934.11,681.18
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,913.49,665.1
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,890.1,648.19
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,862.87,629.83
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,833.45,610.03
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,744.81,544.44
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,658.0,479.63
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,681.91,500.81
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,686.86,507.05
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,644.42,474.88
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,601.13,441.81
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,535.33,391.91
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,486.48,354.59
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,436.01,317.14
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,397.15,288.72
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,357.7,260.02
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,321.2,233.48
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,276.51,191.84
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,225.54,143.59
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,181.48,112.56
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,141.35,90.79
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,109.06,84.68
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,105.98,82.5
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,101.53,79.31
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,96.75,75.78
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,89.47,70.09
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,81.79,63.9
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,74.28,57.66
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,62.82,47.78
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,47.5,34.35
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,31.75,20.12
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,16.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
