Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,42.88,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,123.4,86.5
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,202.09,158.71
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,301.32,241.27
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,212.27,170.25
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,116.03,89.8
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,197.03,156.49
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,285.51,227.09
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,355.89,281.53
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,428.34,336.09
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,502.35,390.34
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,559.28,431.17
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,437.59,336.35
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,311.63,237.09
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,550.59,419.03
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,772.78,577.31
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,758.93,562.95
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,759.7,560.0
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,793.03,582.5
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,838.94,612.66
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,832.66,605.43
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,824.12,597.2
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,834.89,603.81
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,842.74,608.38
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,827.7,597.84
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,810.57,586.09
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,762.53,552.79
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,718.78,522.29
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,706.2,513.01
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,691.78,502.16
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,656.21,477.28
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,621.09,452.54
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,591.51,431.62
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,554.84,405.39
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,491.52,359.0
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,440.45,321.69
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,417.74,304.88
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,393.48,286.35
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,363.17,261.78
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,335.92,238.09
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,282.75,192.44
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,223.24,141.32
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,191.83,126.25
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,185.08,132.3
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,130.79,102.33
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,102.13,79.31
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,97.88,76.29
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,93.33,72.94
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,85.99,67.03
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,78.22,60.65
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,68.84,52.84
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,60.83,45.92
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,46.51,33.39
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,31.8,20.12
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.34,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,47.42,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,134.58,94.3
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,231.0,181.41
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,322.38,258.93
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,406.28,328.18
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,503.17,404.73
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,569.64,454.12
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,637.73,502.75
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,700.08,545.55
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,763.07,587.57
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,674.8,520.43
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,562.79,432.5
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,610.22,465.5
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,657.11,496.72
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,825.43,618.7
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,965.5,710.58
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,824.84,609.71
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,641.11,473.09
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,623.99,459.93
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,605.8,445.24
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,702.41,513.09
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,780.39,566.07
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,771.97,558.48
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,761.87,550.4
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,851.0,616.51
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,907.34,654.21
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,879.67,635.48
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,849.62,615.77
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,728.9,529.8
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,610.75,441.49
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,578.69,419.46
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,547.81,397.66
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,546.97,397.04
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,546.26,395.75
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,534.87,389.78
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,514.93,374.6
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,444.72,321.32
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,411.36,296.74
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,369.66,265.04
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,330.61,235.34
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,295.77,206.86
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,257.28,175.83
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,216.02,145.67
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,163.38,111.01
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,126.28,98.29
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,113.53,88.3
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,120.92,94.89
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,125.17,98.89
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,109.74,86.61
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,93.79,73.66
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,77.94,60.48
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,61.64,46.6
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,45.89,32.81
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,30.5,19.01
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,15.78,0.27
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,40.73,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,121.39,84.23
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,201.58,158.05
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,303.16,243.32
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,194.51,156.6
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,61.43,45.07
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,68.85,51.18
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,76.41,57.21
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,91.61,69.2
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,106.75,80.95
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,131.82,100.47
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,156.87,119.65
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,217.68,166.74
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,296.67,226.37
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,241.89,183.27
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,206.26,155.05
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,217.6,163.04
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,228.88,170.83
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,322.52,240.3
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,403.01,298.25
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,420.71,309.56
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,437.74,320.53
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,460.33,336.42
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,481.8,351.44
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,428.43,312.6
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,376.97,275.12
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,444.15,323.78
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,507.36,368.5
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,563.22,409.08
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,610.25,442.96
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,668.89,490.26
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,701.89,517.77
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,658.05,485.62
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,612.85,452.03
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,565.37,415.58
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,517.21,377.7
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,426.99,310.26
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,384.0,280.09
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,352.63,250.22
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,306.89,204.39
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,264.19,175.49
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,258.75,178.6
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,223.74,158.68
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,202.34,149.57
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,115.18,89.33
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,63.81,47.49
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,62.62,46.82
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,61.3,46.01
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,58.66,44.03
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,55.86,41.86
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,51.18,37.96
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,46.3,33.69
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.75,25.2
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.96,17.01
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,14.11,0.1
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,27.85,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,82.1,54.96
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,168.55,130.9
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,247.68,198.09
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,220.29,176.74
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,201.2,160.41
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,372.12,299.59
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,559.27,443.92
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,625.24,491.33
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,693.16,538.7
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,749.34,577.18
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,797.05,609.12
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,844.0,638.92
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,889.57,667.38
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,917.01,682.61
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,941.97,696.19
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,957.76,704.39
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,977.71,715.49
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,985.11,719.02
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,989.29,720.65
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,977.64,710.92
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,975.05,707.41
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,963.7,698.92
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,949.14,688.5
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,931.6,675.2
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,910.94,659.98
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,882.83,640.62
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,852.33,619.93
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,818.17,597.02
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,782.19,572.81
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,743.29,546.2
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,702.68,516.61
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,658.87,484.22
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,613.82,450.31
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,566.41,413.96
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,518.23,376.18
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,468.14,336.1
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,417.96,295.02
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,366.88,252.53
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,309.0,204.64
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,257.46,161.8
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,207.37,121.72
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,157.76,86.36
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,110.4,60.38
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,70.95,52.93
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,63.19,46.79
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,61.97,46.07
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,60.62,45.23
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,57.58,42.93
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,54.33,40.38
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,49.98,36.78
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,45.46,32.84
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,37.54,25.82
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,28.01,17.08
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.12,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,47.04,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,134.24,93.36
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,231.43,181.8
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,324.05,260.58
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,409.04,330.92
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,507.03,408.55
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,573.95,458.36
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,642.52,507.39
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,705.97,551.13
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,770.14,594.11
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,815.12,622.28
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,853.69,645.53
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,892.29,668.7
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,928.94,690.25
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,953.85,704.9
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,975.99,717.79
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,981.31,718.42
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,994.75,724.67
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,1000.04,726.8
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,1002.08,727.01
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,998.78,722.69
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,992.16,716.39
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,979.77,707.68
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,964.12,696.98
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,943.39,681.66
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,919.62,664.5
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,891.24,645.71
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,860.41,625.28
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,825.83,601.09
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,789.4,575.66
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,749.61,548.88
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,708.11,519.01
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,663.98,486.62
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,618.5,452.58
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,570.09,415.67
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,520.92,377.29
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,470.46,337.01
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,420.34,296.07
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,368.6,253.65
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,310.0,205.59
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,258.15,162.36
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,207.73,121.89
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,158.13,86.39
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,110.79,60.27
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,70.58,52.64
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,63.17,46.77
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,61.94,46.05
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,60.58,45.2
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,58.27,43.41
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,55.83,41.46
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,51.14,37.68
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,46.25,33.51
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,37.14,25.49
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.75,17.71
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.5,1.02
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,59.83,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,175.72,123.54
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,262.35,206.77
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,359.12,288.58
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,452.47,364.98
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,549.38,440.36
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,615.24,488.37
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,682.61,535.67
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,742.08,575.76
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,797.81,612.07
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,842.58,639.65
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,885.83,665.68
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,921.96,686.44
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,945.83,698.8
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,969.88,712.44
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,991.11,724.2
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,1006.56,731.1
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,1018.91,736.11
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,1023.52,735.9
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,1024.75,733.72
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,1020.49,728.54
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,1012.82,721.4
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,999.32,711.83
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,982.48,700.29
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,960.94,684.47
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,936.27,666.8
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,907.35,647.54
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,875.81,626.64
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,839.94,603.17
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,802.06,578.32
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,761.09,551.29
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,718.3,521.68
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,672.86,487.89
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,626.01,452.52
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,576.74,415.6
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,526.59,377.08
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,474.3,336.01
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,421.82,293.72
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,368.85,250.68
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,316.27,207.18
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,262.99,163.01
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,210.8,121.27
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,159.4,84.59
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,109.87,57.4
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,56.83,41.15
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,55.96,40.64
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,54.56,39.74
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,53.06,38.74
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,50.6,36.91
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,43.9,31.45
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,40.63,28.82
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,37.25,25.94
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,31.11,20.48
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,24.76,14.51
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.18,0.22
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,53.6,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,161.16,111.88
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,246.94,193.58
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,341.97,273.81
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,420.06,337.83
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,510.36,408.44
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,577.67,457.28
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,646.66,505.21
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,702.25,541.83
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,757.8,577.27
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,803.8,605.93
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,848.62,633.18
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,879.94,649.57
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,915.27,668.34
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,941.88,681.3
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,965.81,692.19
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,982.97,697.79
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,997.14,701.4
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,992.11,694.54
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,995.57,693.1
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,994.24,687.22
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,989.62,679.4
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,977.75,672.72
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,962.64,664.22
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,940.93,651.34
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,916.26,636.59
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,888.62,621.12
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,858.6,603.94
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,825.37,584.45
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,790.32,563.49
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,751.21,538.65
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,710.47,511.1
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,666.74,479.86
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,621.67,446.97
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,574.15,412.12
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,525.9,375.77
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,475.7,337.17
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,420.27,293.79
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,368.01,252.0
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,316.54,209.98
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,265.17,167.85
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,215.6,128.54
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,166.28,93.2
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,111.79,61.07
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,71.5,53.33
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,72.2,54.15
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,70.72,53.26
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,69.07,52.21
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,67.16,50.91
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,65.2,49.49
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,57.86,43.41
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,51.03,37.54
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,41.17,28.88
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,30.97,19.58
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.65,2.19
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,41.31,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,120.6,82.48
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,200.03,156.44
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,300.49,239.84
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,379.2,304.17
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,463.66,370.57
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,477.05,378.64
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,485.99,382.84
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,598.71,466.8
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,727.78,555.91
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,685.73,521.89
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,624.06,473.53
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,699.4,524.36
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,756.51,560.67
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,703.01,519.31
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,663.8,488.09
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,682.59,498.75
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,699.68,507.74
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,639.24,464.43
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,595.22,432.18
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,806.07,584.21
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,977.82,697.36
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,882.5,632.33
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,771.48,553.6
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,601.2,436.63
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,440.14,321.11
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,502.36,366.6
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,563.11,409.24
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,687.64,503.69
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,775.58,568.9
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,576.73,425.0
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,403.32,295.2
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,483.07,354.76
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,545.68,399.23
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,439.63,322.53
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,347.95,256.29
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,387.97,284.72
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,415.69,300.64
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,369.07,260.53
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,313.28,210.75
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,262.32,168.06
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,212.44,127.64
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,163.33,92.02
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,116.49,65.37
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,92.32,71.24
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,148.66,117.77
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,133.36,105.76
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,117.91,93.58
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,81.59,63.55
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,55.71,41.88
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,51.03,38.0
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,46.13,33.74
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,37.81,26.34
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.97,17.34
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.1,1.71
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,55.59,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,163.34,113.17
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,247.77,194.75
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,340.56,272.72
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,422.99,339.07
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,507.01,403.59
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,572.43,450.98
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,639.52,497.75
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,696.44,535.6
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,753.62,572.56
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,798.36,599.3
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,837.04,621.37
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,718.95,535.89
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,552.29,411.64
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,581.73,431.86
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,610.03,449.8
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,815.02,593.81
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,974.93,693.4
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,981.88,694.24
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,985.63,694.83
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,983.09,690.27
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,977.3,683.93
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,966.27,676.53
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,952.0,667.29
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,932.7,653.72
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,910.36,638.41
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,882.51,620.99
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,852.23,602.05
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,819.04,580.49
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,783.91,557.59
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,745.03,532.81
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,704.42,505.04
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,583.17,417.94
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,491.43,350.73
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,514.71,369.78
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,520.68,372.44
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,470.4,333.28
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,416.14,290.75
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,357.13,248.31
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,334.66,235.4
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,281.04,187.23
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,214.21,126.98
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,165.35,92.19
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,111.4,60.31
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,100.68,76.8
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,136.7,106.21
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,99.37,76.44
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,66.79,50.09
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,64.03,48.1
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,61.11,45.87
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,56.28,41.99
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.58,36.33
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.43,28.28
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.99,19.63
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.65,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,48.93,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,149.49,102.23
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,235.01,184.36
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,328.5,263.29
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,405.74,326.82
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,494.98,396.78
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,562.39,446.44
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,631.6,495.17
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,689.37,532.94
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,747.39,569.57
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,793.71,597.24
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,838.92,623.34
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,875.0,642.6
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,903.9,656.72
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,930.44,669.51
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,954.35,680.43
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,971.33,686.86
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,985.3,691.42
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,992.02,693.59
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,983.88,686.81
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,982.77,683.92
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,978.41,679.1
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,966.84,672.04
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,952.08,663.15
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,934.28,651.66
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,913.38,638.25
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,885.49,621.26
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,855.18,602.7
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,821.19,581.66
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,785.41,559.3
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,746.34,534.54
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,705.61,506.67
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,662.08,476.2
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,617.35,444.11
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,570.18,409.28
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,522.22,372.93
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,472.24,334.23
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,421.64,293.93
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,370.2,252.04
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,319.28,209.95
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,259.97,161.94
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,209.47,121.79
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,178.68,109.16
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,186.95,128.97
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,109.53,83.5
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,66.18,48.75
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,58.77,43.01
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,57.62,42.33
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,54.84,40.26
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,51.87,37.96
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,47.81,34.72
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,43.6,31.16
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,36.05,24.57
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,28.17,17.36
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.71,1.81
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
