Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,30.18,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,91.29,50.68
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,177.97,136.95
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,278.5,221.44
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,360.59,289.61
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,449.3,360.65
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,516.93,412.49
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,587.38,464.07
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,658.76,514.31
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,724.18,558.73
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,772.34,589.63
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,819.54,619.31
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,860.1,643.91
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,899.04,667.11
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,921.23,678.82
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,946.96,692.98
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,966.49,703.0
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,983.11,711.17
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,990.73,713.31
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,995.13,713.54
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,982.89,703.45
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,979.43,699.29
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,969.21,692.03
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,955.74,682.82
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,936.3,668.71
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,913.87,652.79
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,886.85,635.06
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,857.38,615.74
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,824.21,592.9
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,789.26,568.86
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,750.65,543.07
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,710.43,514.54
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,667.31,483.62
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,622.93,451.14
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,575.95,415.88
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,528.23,379.21
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,474.19,337.29
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,423.38,296.59
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,371.65,254.84
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,320.61,212.92
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,274.91,181.38
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,265.24,180.21
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,224.8,150.26
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,172.7,115.08
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,110.56,84.16
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,73.12,54.21
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,72.08,53.71
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,70.91,53.08
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,68.36,51.27
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,65.67,49.26
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,58.81,43.76
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,52.4,38.39
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.98,30.16
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.25,21.34
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.61,4.54
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,15.0,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,36.26,16.02
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,105.84,79.23
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,164.84,129.95
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,238.63,191.82
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,304.43,246.19
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,261.56,209.77
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,211.01,166.44
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,220.45,172.71
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,229.05,178.02
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,241.32,186.35
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,253.33,194.37
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,277.73,211.59
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,301.82,228.28
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,320.01,241.22
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,337.96,253.93
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,514.96,386.2
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,690.8,511.47
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,746.19,549.02
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,814.4,594.63
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,903.8,658.51
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,976.52,704.99
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,904.2,653.6
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,821.34,591.16
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,825.56,592.39
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,826.77,591.22
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,845.4,608.64
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,842.95,608.94
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,810.11,585.5
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,781.56,565.15
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,742.51,537.89
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,701.96,508.73
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,658.07,477.01
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,613.0,443.83
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,566.02,408.5
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,518.46,371.94
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,468.53,332.9
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,418.53,292.86
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,368.01,251.74
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,318.23,210.64
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,267.42,168.95
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,217.8,129.44
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,169.78,94.95
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,116.42,62.84
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,70.59,51.72
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,68.44,50.2
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,67.18,49.49
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,65.77,48.64
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,62.27,46.03
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,58.52,43.14
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,53.59,39.22
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,48.42,34.9
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.9,26.65
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,30.21,18.78
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.24,3.07
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,3.87
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,66.76,47.56
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,111.78,86.03
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,176.41,139.96
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,231.65,185.53
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,280.12,224.94
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,330.26,264.79
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,419.24,333.73
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,494.97,390.85
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,523.5,409.41
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,549.96,426.27
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,619.83,476.85
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,690.75,526.96
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,715.17,541.06
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,737.47,553.75
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,868.81,648.07
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,969.68,714.31
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,927.24,681.59
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,867.03,633.43
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,933.5,681.28
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,983.4,711.71
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,962.02,694.84
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,949.18,684.18
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,880.64,634.61
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,795.38,569.64
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,833.34,599.27
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,857.95,616.4
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,825.89,593.72
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,785.97,566.12
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,748.52,540.61
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,709.41,512.65
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,667.89,482.8
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,624.54,451.0
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,557.3,400.22
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,509.05,363.4
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,455.64,324.39
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,403.69,286.96
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,381.76,267.82
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,338.55,231.33
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,291.98,195.11
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,247.38,161.2
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,189.25,114.24
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,119.49,64.69
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,73.77,54.17
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,72.54,53.52
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,83.88,63.08
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,94.57,72.16
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,87.06,66.4
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,79.1,60.13
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,68.81,51.85
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,60.26,44.74
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,47.37,33.64
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,34.13,21.93
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.57,4.32
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,23.41,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,63.95,29.66
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,149.02,113.24
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,222.31,176.68
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,311.85,251.28
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,394.15,318.38
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,451.35,362.92
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,509.66,406.83
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,579.35,458.54
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,651.02,509.99
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,691.54,536.72
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,730.62,562.06
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,767.17,585.2
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,801.77,606.53
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,893.11,667.0
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,958.88,708.11
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,977.04,716.83
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,992.33,723.95
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,999.18,727.09
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,1002.72,728.25
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,1000.8,724.45
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,995.53,718.65
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,915.66,662.68
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,813.1,584.96
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,826.45,592.87
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,836.32,597.87
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,860.86,620.01
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,864.27,623.61
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,775.71,559.89
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,689.5,494.09
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,675.35,484.7
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,660.84,474.48
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,649.16,468.67
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,625.18,452.57
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,577.04,416.17
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,528.05,378.36
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,477.32,338.46
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,426.76,297.74
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,375.11,255.94
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,323.88,213.75
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,264.04,164.92
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,212.79,123.77
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,161.95,86.94
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,113.2,58.8
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,66.66,48.56
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,66.06,48.28
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,58.33,42.27
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,56.81,41.3
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,54.71,39.8
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,52.5,38.15
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,48.49,34.98
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,44.33,31.49
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,37.7,25.65
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.51,18.2
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.88,2.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,29.24,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,85.71,39.47
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,176.5,135.4
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,280.76,223.94
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,367.6,296.96
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,462.19,373.75
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,536.74,431.45
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,608.27,484.31
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,671.57,529.33
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,735.69,573.73
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,782.82,604.59
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,828.92,634.19
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,862.88,655.02
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,900.54,678.3
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,927.8,693.65
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,952.44,707.18
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,970.95,716.82
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,975.29,717.0
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,982.86,718.99
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,987.22,718.94
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,986.77,716.13
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,983.02,711.31
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,972.0,703.05
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,957.74,692.8
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,939.83,679.11
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,918.79,663.49
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,891.65,645.05
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,861.94,624.94
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,828.73,601.45
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,793.49,576.61
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,754.82,550.42
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,714.34,521.51
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,670.78,488.64
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,625.78,454.22
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,578.12,418.14
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,529.6,380.56
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,478.7,340.36
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,428.23,299.59
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,376.79,257.86
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,318.64,210.57
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,266.86,167.75
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,216.85,127.76
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,166.97,91.71
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,119.33,64.28
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,67.43,49.19
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,68.58,50.34
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,67.3,49.61
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,65.89,48.75
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,64.61,47.97
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,63.33,47.13
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,57.09,42.14
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,50.98,37.03
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,42.26,29.41
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.27,21.21
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.6,4.07
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,33.98,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,96.03,41.69
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,205.14,157.0
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,301.69,240.07
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,392.0,315.8
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,497.86,400.8
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,565.87,452.29
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,635.89,503.38
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,699.25,547.8
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,759.04,588.34
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,804.84,617.88
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,849.34,646.0
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,888.05,669.64
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,924.84,691.69
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,940.04,698.55
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,962.77,710.67
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,979.41,718.64
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,993.03,724.69
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,1000.01,726.12
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,1003.66,725.51
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,1000.88,721.14
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,994.72,714.76
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,983.23,706.24
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,968.4,695.7
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,946.11,679.23
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,920.77,660.92
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,893.14,642.31
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,862.96,622.03
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,828.51,597.65
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,792.24,572.11
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,753.36,545.99
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,712.74,517.1
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,668.71,485.15
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,623.53,451.72
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,575.79,415.76
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,527.28,378.36
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,476.87,338.67
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,426.52,298.09
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,375.36,256.14
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,317.53,208.85
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,266.02,166.46
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,216.14,126.73
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,166.39,90.98
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,118.87,63.81
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,67.11,48.82
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,67.93,49.81
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,66.63,49.06
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,65.18,48.17
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,62.76,46.45
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,60.2,44.54
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,55.34,40.59
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,48.84,35.08
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,40.06,27.46
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,31.0,19.27
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.65,2.79
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,29.18,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,85.57,33.34
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,192.8,146.61
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,286.0,226.6
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,372.74,299.06
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,467.12,375.08
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,292.02,234.83
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,83.26,61.73
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,252.59,199.1
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,407.51,319.32
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,628.66,487.91
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,836.71,633.56
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,770.36,582.75
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,682.17,513.76
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,837.48,624.67
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,962.71,705.51
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,970.65,706.91
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,986.86,714.61
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,994.14,716.1
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,998.14,715.63
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,997.23,712.52
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,992.99,707.45
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,981.95,699.28
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,967.59,689.14
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,947.62,674.44
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,924.56,657.9
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,896.81,639.78
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,866.48,619.98
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,833.02,596.83
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,797.52,572.34
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,758.16,546.42
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,717.01,517.88
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,672.87,486.16
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,627.35,452.77
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,579.31,416.82
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,530.35,379.29
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,479.65,339.53
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,429.18,298.99
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,376.99,256.38
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,325.23,213.53
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,265.77,165.4
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,215.28,125.26
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,164.62,88.89
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,116.13,61.24
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,71.3,52.18
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,64.79,47.25
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,63.67,46.64
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,62.43,45.91
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,60.6,44.56
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,58.69,43.09
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,54.17,39.52
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,49.45,35.59
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,40.09,27.55
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.8,20.0
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,16.05,2.86
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,10.42,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,22.17,3.48
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,92.22,67.42
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,147.68,115.31
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,200.77,160.16
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,255.98,205.65
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,319.01,255.48
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,369.15,293.97
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,502.23,396.68
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,626.49,488.76
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,443.92,345.78
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,216.81,165.06
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,336.54,256.78
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,460.46,347.15
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,505.54,377.89
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,550.07,407.94
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,518.48,382.14
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,467.89,343.44
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,564.44,412.27
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,641.5,465.64
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,837.28,605.41
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,983.25,700.22
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,758.19,546.55
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,490.6,352.61
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,502.7,361.05
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,513.7,367.63
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,541.99,387.35
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,571.08,407.32
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,594.05,422.75
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,613.32,435.37
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,671.91,481.03
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,703.88,506.67
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,661.74,476.16
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,616.08,443.08
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,568.85,408.08
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,521.08,371.84
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,471.35,333.3
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,421.11,293.39
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,369.68,252.33
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,319.04,211.16
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,257.58,172.66
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,260.88,186.51
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,192.33,124.74
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,118.83,65.36
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,93.68,70.24
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,112.48,85.62
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,108.16,82.62
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,109.76,84.4
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,86.89,66.18
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,69.11,51.85
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,62.35,46.48
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,55.32,40.62
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.86,31.54
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,34.87,22.44
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,17.95,3.61
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,20.26,10.22
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,32.65,20.82
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,51.29,36.33
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,69.57,51.36
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,89.82,67.69
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,109.76,83.42
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,161.86,125.19
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,230.2,178.6
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,305.62,236.84
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,400.04,307.51
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,430.36,327.94
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,459.95,347.75
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,460.4,346.03
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,441.04,330.29
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,433.27,322.65
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,425.16,314.83
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,479.73,353.3
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,549.58,401.35
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,639.53,464.42
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,740.55,532.77
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,639.06,460.54
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,541.83,390.94
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,596.47,428.8
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,636.48,455.53
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,658.22,470.88
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,679.01,485.46
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,673.15,480.94
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,665.15,474.99
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,627.38,448.73
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,591.12,423.43
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,613.79,443.19
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,615.14,446.04
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,568.65,411.09
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,521.61,375.1
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,472.04,336.42
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,422.97,297.22
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,373.08,256.67
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,317.66,211.63
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,268.63,171.8
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,222.24,135.37
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,174.96,101.63
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,130.34,76.07
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,93.3,70.29
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,98.1,74.47
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,94.74,72.17
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,91.12,69.64
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,88.79,68.1
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,86.39,66.41
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,79.29,60.79
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,68.27,51.58
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,52.74,38.19
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,37.56,24.69
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,19.59,4.16
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,11.28,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,26.55,2.49
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,113.2,83.47
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,186.84,147.07
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,281.49,226.34
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,372.65,301.25
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,458.61,369.0
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,533.44,426.35
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,476.8,378.16
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,411.45,323.19
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,606.76,473.33
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,786.37,603.53
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,831.61,632.09
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,875.44,659.84
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,906.65,678.32
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,935.48,695.09
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,957.21,707.23
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,969.37,712.95
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,979.6,717.0
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,986.62,719.02
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,986.81,716.86
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,983.69,712.68
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,974.27,705.46
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,961.57,696.21
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,940.1,680.05
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,915.7,662.09
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,888.98,643.86
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,859.76,623.98
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,826.36,600.01
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,791.24,574.41
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,752.59,546.72
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,712.54,517.71
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,668.92,485.88
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,624.45,452.87
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,577.59,417.52
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,530.35,381.12
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,481.37,342.68
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,432.14,303.18
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,375.54,258.3
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,325.11,217.25
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,274.94,176.28
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,226.75,138.22
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,178.91,104.14
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,133.81,78.44
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,93.54,70.25
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,94.08,70.97
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,92.08,69.77
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,88.67,67.41
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,84.58,64.41
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,80.28,61.15
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,72.04,54.55
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,65.09,48.74
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,51.14,36.7
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,37.61,24.58
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,19.59,3.72
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
