Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,20.07,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,54.58,7.71
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,158.39,119.11
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,248.91,197.82
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,351.78,283.86
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,450.33,364.35
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,370.22,298.48
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,277.51,220.86
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,509.92,406.99
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,736.3,575.55
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,671.03,522.85
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,583.75,452.06
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,748.92,574.24
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,905.94,680.11
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,933.43,694.9
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,958.27,708.44
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,977.03,717.85
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,992.78,725.31
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,989.04,719.6
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,993.45,719.59
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,992.03,716.11
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,987.3,710.65
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,853.63,617.46
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,685.26,493.5
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,827.41,598.85
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,923.94,664.22
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,896.23,644.92
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,865.92,624.54
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,832.84,601.26
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,797.57,576.56
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,758.04,549.95
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,716.72,520.78
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,671.86,488.22
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,625.55,453.94
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,577.34,417.35
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,528.23,379.24
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,436.13,311.07
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,391.54,279.79
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,360.53,250.96
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,320.5,210.08
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,268.38,167.0
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,209.0,120.15
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,157.87,83.46
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,108.82,55.87
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,65.83,47.8
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,66.84,48.93
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,59.39,43.15
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,58.29,42.52
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,56.98,41.69
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,55.67,40.78
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,51.0,36.98
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,46.13,32.82
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.5,25.31
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.52,17.97
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.9,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,31.62,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,87.5,9.03
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,202.07,152.06
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,301.42,238.69
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,397.89,319.2
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,499.98,400.95
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,568.75,452.97
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,639.67,504.6
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,702.72,547.74
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,762.93,587.44
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,808.85,616.96
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,853.44,645.08
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,891.16,668.03
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,917.01,682.67
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,942.91,696.78
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,966.09,708.99
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,982.16,716.78
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,995.15,722.63
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,1001.85,724.46
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,1005.22,724.26
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,1003.19,720.69
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,997.71,715.03
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,985.79,706.54
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,970.54,696.01
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,945.09,677.45
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,916.48,656.97
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,889.49,639.02
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,859.96,619.38
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,826.15,595.79
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,790.49,570.96
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,751.87,545.02
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,711.57,516.12
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,667.7,484.19
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,622.61,450.75
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,575.44,415.0
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,527.46,377.83
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,472.98,335.33
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,422.79,295.01
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,371.37,253.52
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,320.66,211.95
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,270.29,170.68
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,214.83,127.21
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,165.73,92.24
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,119.06,65.97
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,79.24,58.48
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,80.75,59.94
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,79.36,59.18
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,77.82,58.28
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,75.19,56.45
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,71.99,54.06
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,64.94,48.44
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,57.6,42.32
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,47.4,33.43
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,34.78,22.13
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,17.9,1.97
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,39.79,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,113.63,3.44
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,224.8,169.75
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,335.05,266.07
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,420.36,337.73
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,511.39,410.33
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,580.56,462.57
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,651.91,514.34
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,709.21,553.09
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,762.1,587.46
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,808.76,616.99
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,854.11,644.98
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,890.64,665.33
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,924.96,683.88
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,951.64,697.83
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,964.9,702.85
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,980.28,709.39
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,992.54,713.93
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,999.96,715.54
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,1004.07,715.26
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,1000.8,710.66
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,994.14,704.1
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,983.6,696.67
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,969.7,687.24
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,949.23,672.3
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,925.69,655.54
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,897.5,637.22
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,866.74,617.23
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,832.51,593.86
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,796.35,569.19
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,756.77,543.47
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,715.49,514.82
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,670.71,482.93
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,624.75,449.47
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,577.03,414.82
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,528.51,378.49
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,477.94,338.84
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,427.36,298.18
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,369.36,251.38
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,317.49,208.39
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,265.03,165.29
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,214.08,124.88
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,163.79,89.08
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,115.73,62.37
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,67.03,48.76
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,67.52,49.48
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,66.19,48.71
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,64.71,47.79
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,63.0,46.65
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,61.25,45.41
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,56.44,41.49
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.66,35.73
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,40.49,27.75
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,31.04,19.11
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.69,0.52
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,15.71,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,43.49,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,147.98,109.31
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,237.4,187.55
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,341.0,273.64
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,440.68,354.24
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,511.98,409.66
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,593.17,469.76
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,658.86,515.0
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,725.31,559.25
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,775.43,591.39
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,824.63,622.23
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,862.41,643.51
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,898.11,663.07
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,927.41,678.98
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,947.65,688.8
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,963.98,696.11
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,977.17,701.45
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,985.96,703.48
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,991.52,703.53
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,987.85,697.83
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,980.85,690.21
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,971.0,680.98
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,957.89,669.86
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,935.52,653.41
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,910.3,635.39
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,883.36,618.31
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,853.95,599.65
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,819.64,577.81
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,783.8,553.99
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,745.23,528.39
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,705.34,501.36
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,662.02,470.36
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,617.94,438.25
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,571.56,404.76
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,521.42,367.82
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,471.85,330.36
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,423.18,292.6
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,373.41,253.72
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,324.81,215.11
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,275.57,175.84
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,228.18,139.21
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,181.62,106.88
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,138.04,82.8
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,101.23,75.7
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,100.74,75.62
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,97.45,73.44
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,93.91,71.02
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,88.29,66.83
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,82.36,62.27
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,75.7,57.04
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,64.92,48.12
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,50.32,35.71
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,36.08,23.07
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,18.75,1.03
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,22.05,11.27
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,38.32,25.28
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,60.93,44.09
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,82.64,61.94
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,108.06,82.66
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,133.67,103.11
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,235.84,185.22
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,345.79,270.3
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,443.12,344.14
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,562.8,431.36
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,599.5,453.84
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,634.82,475.29
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,742.21,549.42
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,833.51,610.13
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,921.38,665.25
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,993.37,706.75
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,990.79,701.44
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,996.28,701.99
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,994.87,698.62
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,990.13,693.37
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,979.58,686.08
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,965.71,676.87
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,942.31,660.39
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,915.93,642.2
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,889.42,625.61
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,860.39,607.35
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,826.67,585.03
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,791.14,561.44
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,739.43,523.49
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,690.34,486.68
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,661.26,469.94
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,623.63,445.65
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,574.64,409.81
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,525.06,372.6
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,474.25,333.45
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,423.12,292.98
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,370.77,251.28
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,319.17,209.42
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,267.12,167.0
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,216.56,127.22
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,167.14,92.45
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,112.28,60.83
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,72.07,52.7
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,71.49,52.47
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,70.36,51.88
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,69.1,51.17
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,66.09,48.99
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,62.91,46.57
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,56.15,41.15
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.64,35.7
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,40.12,27.42
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.29,18.43
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,25.16,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,70.2,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,187.89,138.88
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,286.51,226.08
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,373.57,299.1
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,474.2,379.68
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,546.33,434.26
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,620.79,487.91
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,683.6,529.89
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,747.08,570.75
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,795.28,600.76
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,842.46,629.45
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,876.71,649.15
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,914.33,670.95
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,942.13,685.7
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,967.24,698.67
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,985.27,705.95
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,988.94,704.14
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,996.19,707.43
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,1000.16,708.74
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,998.77,705.71
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,993.99,700.73
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,982.89,691.92
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,968.48,681.19
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,949.44,667.66
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,927.26,652.26
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,899.42,634.64
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,868.96,615.33
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,834.91,593.82
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,798.79,570.8
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,758.46,544.45
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,716.44,515.29
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,671.39,482.44
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,624.99,447.99
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,535.56,382.67
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,479.35,341.33
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,456.19,323.3
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,424.49,294.9
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,372.01,252.0
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,319.99,208.98
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,259.39,160.02
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,207.64,119.11
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,156.66,83.14
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,107.9,56.71
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,67.71,49.31
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,67.02,49.08
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,59.57,43.3
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,58.48,42.68
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,56.46,41.16
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,54.35,39.51
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,49.62,35.73
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,44.68,31.59
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,37.21,25.02
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,28.03,16.59
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.15,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,65.27,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,181.57,133.15
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,278.23,218.93
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,361.39,288.69
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,458.2,366.18
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,529.51,420.25
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,603.26,473.46
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,666.91,517.26
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,731.51,560.32
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,779.63,590.37
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,821.82,615.74
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,737.12,552.27
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,623.58,464.71
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,557.31,414.07
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,506.06,373.24
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,760.03,556.88
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,970.45,692.79
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,978.27,694.66
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,982.86,696.37
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,981.14,692.84
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,976.1,687.42
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,965.76,680.24
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,952.15,671.16
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,931.52,656.41
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,907.9,639.92
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,881.57,623.1
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,852.68,604.63
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,819.47,582.42
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,784.31,558.91
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,674.5,480.59
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,577.34,409.19
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,607.11,434.61
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,617.05,443.52
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,569.87,408.41
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,521.87,372.04
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,471.42,332.94
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,416.49,289.76
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,337.73,235.24
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,309.11,221.18
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,267.4,179.81
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,213.52,126.29
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,176.92,106.85
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,164.71,110.01
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,129.64,99.43
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,120.12,92.2
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,110.45,84.94
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,100.09,76.99
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,89.31,68.41
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,77.88,59.13
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,69.8,52.54
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,57.31,42.02
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,44.0,30.57
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,30.33,18.35
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.55,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,22.45,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,179.21,129.94
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,312.58,243.81
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,399.6,314.83
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,492.98,386.73
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,560.65,435.47
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,630.59,483.5
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,689.74,521.88
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,745.91,556.84
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,792.52,584.87
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,837.91,611.56
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,874.88,632.91
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,899.98,646.52
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,926.81,661.89
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,950.98,675.5
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,968.6,684.14
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,983.17,690.88
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,990.48,695.48
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,994.47,698.16
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,992.55,696.25
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,987.2,692.26
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,976.43,685.97
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,962.3,677.61
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,942.05,664.01
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,918.67,648.45
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,771.23,549.19
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,613.7,435.15
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,640.51,454.67
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,660.06,468.1
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,484.78,346.58
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,326.58,233.64
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,482.92,351.39
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,618.61,446.96
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,570.16,409.95
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,520.82,372.11
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,469.82,332.04
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,418.62,290.79
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,358.17,246.23
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,329.34,226.99
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,287.66,195.4
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,259.3,174.78
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,219.2,149.63
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,199.19,141.37
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,122.56,93.62
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,76.85,57.28
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,78.77,59.23
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,80.76,61.21
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,73.1,55.1
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,64.99,48.5
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,56.73,41.71
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,48.08,34.38
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.81,25.48
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,27.17,15.79
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.74,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,46.75,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,180.82,130.2
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,279.9,218.61
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,372.96,295.32
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,472.34,373.65
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,542.82,425.58
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,615.72,476.82
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,678.08,518.37
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,741.28,559.01
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,783.61,584.57
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,829.82,612.34
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,868.53,634.61
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,905.26,655.34
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,932.79,670.44
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,957.63,683.86
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,712.16,518.52
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,403.78,294.09
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,570.13,414.37
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,732.85,524.67
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,880.42,627.42
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,986.47,694.25
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,881.24,624.11
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,747.29,528.86
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,846.93,601.81
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,912.1,644.94
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,885.15,627.2
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,855.63,608.41
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,822.18,585.99
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,786.72,562.19
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,747.87,536.85
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,707.31,508.55
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,572.47,410.6
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,467.51,333.02
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,455.01,324.6
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,440.62,314.21
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,424.5,302.28
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,394.96,280.24
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,364.56,253.25
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,317.96,210.2
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,274.73,180.13
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,260.5,174.76
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,218.12,144.78
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,176.05,119.19
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,144.66,110.99
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,135.28,103.96
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,120.28,92.51
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,98.15,75.09
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,84.56,64.24
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,70.06,52.45
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,62.58,46.45
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.79,39.92
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.76,29.51
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,31.06,18.78
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,67.23,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,205.78,148.56
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,316.26,248.81
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,405.16,322.73
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,500.65,397.54
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,569.92,448.7
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,641.55,499.04
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,700.45,536.89
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,755.87,570.66
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,803.23,598.07
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,849.34,623.57
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,886.38,640.83
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,921.29,655.96
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,937.6,662.6
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,961.27,674.05
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,977.99,681.74
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,991.57,687.64
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,999.29,691.31
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,1003.65,693.03
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,1001.56,690.9
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,996.0,686.75
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,985.01,679.83
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,970.62,670.97
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,950.09,657.86
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,926.43,642.79
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,898.91,626.22
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,868.66,607.84
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,834.29,586.69
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,797.75,563.94
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,757.64,538.41
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,715.69,510.15
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,670.67,477.82
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,623.99,443.63
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,574.9,408.51
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,524.88,371.54
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,472.8,331.17
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,420.28,289.34
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,367.08,246.04
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,314.2,202.42
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,260.49,158.57
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,207.85,117.33
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,155.71,81.23
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,95.78,47.9
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,58.82,41.86
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,58.07,41.44
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,56.79,40.67
