Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,55.43,39.82
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,48.06,34.0
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,45.51,32.05
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,41.95,29.22
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,38.29,26.13
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,31.39,20.08
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.22,13.28
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.01,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,78.07,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,221.02,157.55
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,330.34,258.19
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,415.38,328.47
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,506.72,398.88
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,574.98,448.31
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,645.55,496.66
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,699.64,530.21
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,758.43,565.4
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,804.49,593.02
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,849.26,619.27
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,886.33,639.23
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,911.52,651.34
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,938.15,665.72
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,962.05,678.33
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,978.83,686.53
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,992.49,692.91
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,999.84,696.51
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,1003.82,698.21
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,1001.84,694.96
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,996.37,689.76
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,984.94,682.47
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,970.11,673.22
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,948.75,658.62
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,924.25,642.18
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,896.74,625.23
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,866.49,606.5
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,832.08,583.8
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,795.47,559.65
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,755.26,534.2
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,713.19,506.1
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,668.4,474.85
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,622.13,441.79
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,572.96,405.71
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,522.84,367.95
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,471.11,328.11
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,419.72,287.47
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,366.81,245.29
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,314.31,202.7
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,261.39,159.68
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,200.81,112.81
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,149.2,77.24
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,99.69,51.87
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,64.91,46.74
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,64.44,46.58
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,56.86,40.73
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,55.26,39.68
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,53.08,38.03
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,50.79,36.23
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,46.3,32.66
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,41.63,28.74
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,34.01,22.14
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.08,14.63
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,55.13,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,188.56,132.44
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,288.9,225.85
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,377.58,299.94
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,470.59,374.25
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,541.31,426.79
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,614.47,478.36
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,675.81,518.18
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,737.88,556.68
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,786.07,585.99
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,828.7,610.93
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,868.45,632.22
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,906.31,651.81
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,933.93,666.34
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,958.84,679.19
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,966.86,681.47
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,982.56,688.81
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,990.68,691.46
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,995.47,692.24
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,994.75,690.69
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,990.63,687.15
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,979.67,680.5
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,965.33,671.86
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,945.78,658.64
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,923.07,643.51
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,895.13,626.12
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,864.49,606.99
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,830.13,584.42
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,793.57,560.33
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,753.84,534.98
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,712.25,506.88
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,666.83,475.01
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,619.99,441.38
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,571.38,405.49
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,521.8,367.93
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,469.64,327.57
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,417.9,286.52
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,365.24,244.45
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,312.99,201.99
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,251.88,153.04
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,199.75,112.42
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,148.48,77.21
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,99.39,52.38
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,65.94,47.58
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,65.16,47.16
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,57.52,41.27
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,55.95,40.26
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,53.45,38.43
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,50.8,36.41
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,46.32,32.75
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,41.67,28.75
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,33.61,21.74
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.21,13.77
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,43.83,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,176.65,122.2
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,276.86,216.16
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,365.67,290.56
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,460.08,366.22
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,531.44,420.04
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,605.3,472.92
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,669.23,516.31
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,734.09,558.72
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,781.89,587.9
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,824.03,612.56
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,864.63,634.37
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,903.39,654.41
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,931.44,668.47
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,956.81,680.76
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,964.3,680.84
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,979.49,685.99
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,987.06,687.82
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,991.31,687.81
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,989.63,684.81
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,984.55,679.93
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,973.63,673.03
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,959.35,664.2
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,939.0,650.74
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,915.55,635.42
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,887.86,618.05
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,857.53,599.02
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,823.21,577.71
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,786.87,554.96
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,747.39,529.73
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,706.15,501.46
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,661.29,470.24
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,615.18,437.36
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,566.66,401.8
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,517.34,364.68
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,466.42,325.44
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,410.87,282.1
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,358.35,239.92
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,306.52,197.72
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,254.52,155.93
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,204.36,117.32
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,154.99,83.86
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,100.38,54.7
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,70.55,51.26
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,71.23,52.03
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,69.37,50.86
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,67.33,49.51
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,65.01,47.89
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,62.61,46.11
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,54.83,39.75
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.54,33.56
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,37.18,24.55
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.48,14.55
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,67.66,42.58
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,120.23,90.98
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,182.25,142.95
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,246.0,195.08
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,327.29,260.25
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,401.03,317.75
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,462.46,362.73
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,543.53,420.12
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,619.41,472.89
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,696.5,524.7
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,744.31,554.21
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,791.54,582.79
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,825.39,601.05
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,864.33,622.05
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,896.02,638.14
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,925.03,651.97
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,936.78,657.08
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,945.51,660.61
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,952.82,663.4
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,949.8,659.97
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,941.75,654.94
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,930.48,647.91
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,829.67,579.0
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,719.65,501.11
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,795.34,558.2
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,845.83,594.52
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,813.35,573.2
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,773.33,547.46
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,734.83,522.57
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,694.74,495.34
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,652.61,465.09
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,608.98,433.12
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,559.54,397.24
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,510.05,360.26
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,319.73,226.15
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,206.9,147.85
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,262.67,181.71
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,304.34,199.15
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,248.63,165.59
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,251.93,180.01
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,215.5,155.34
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,182.96,133.61
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,166.59,128.4
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,139.85,107.64
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,77.49,58.04
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,11.41,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,85.52,55.03
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,164.87,127.62
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,239.55,190.8
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,318.57,255.67
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,259.06,207.52
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,191.25,151.15
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,174.86,136.77
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,145.86,112.11
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,222.32,172.31
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,287.11,221.66
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,346.08,265.53
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,405.18,308.48
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,467.32,352.8
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,510.41,382.82
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,514.15,383.03
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,516.84,382.77
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,543.86,401.16
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,569.76,418.51
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,579.15,423.24
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,587.5,427.36
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,651.65,472.66
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,723.29,521.6
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,701.63,504.45
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,672.21,482.9
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,767.88,554.22
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,830.88,600.66
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,798.51,578.77
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,764.21,555.33
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,726.08,529.89
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,686.58,502.93
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,643.92,472.41
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,600.02,440.25
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,543.66,397.14
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,502.48,365.22
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,463.98,335.67
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,422.93,303.24
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,366.8,262.93
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,327.71,236.93
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,277.39,191.72
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,222.9,141.82
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,167.02,100.59
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,109.45,66.31
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,108.9,84.62
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,138.94,109.53
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,125.82,99.34
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,111.97,88.46
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,86.4,67.4
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,64.64,49.24
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,56.98,42.82
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,49.01,35.86
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.58,25.73
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.72,14.31
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.58,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,76.65,47.72
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,140.57,107.73
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,228.48,180.78
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,309.31,246.6
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,314.35,249.95
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,301.28,238.85
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,205.39,161.53
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,88.59,65.8
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,283.45,221.05
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,463.51,354.82
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,418.1,316.73
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,350.84,264.04
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,410.81,308.05
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,489.05,363.36
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,568.57,418.73
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,665.54,484.01
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,683.64,494.9
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,700.05,505.3
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,700.69,504.16
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,685.75,493.0
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,756.75,542.63
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,819.02,585.14
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,731.48,524.32
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,647.85,465.85
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,707.33,509.13
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,754.98,542.89
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,758.57,548.37
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,750.48,545.9
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,713.42,520.1
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,675.42,493.35
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,634.72,464.28
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,593.22,433.97
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,548.48,400.5
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,503.88,366.37
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,458.95,331.47
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,416.36,298.46
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,369.37,260.36
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,312.12,212.9
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,264.93,174.54
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,219.8,139.43
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,177.39,110.46
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,135.59,89.06
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,110.51,85.57
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,106.86,82.93
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,102.44,79.76
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,97.7,76.27
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,89.77,70.04
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,84.58,65.93
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,73.06,56.3
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,61.17,46.03
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,44.74,31.56
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,28.52,16.19
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,16.0,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,118.0,74.65
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,219.5,170.97
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,212.31,168.62
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,200.54,160.03
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,248.79,199.76
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,298.21,239.21
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,288.34,228.96
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,258.34,202.97
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,340.67,266.25
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,407.55,315.87
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,489.96,376.7
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,592.91,450.03
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,766.37,575.23
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,929.15,681.28
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,950.24,689.97
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,968.38,697.85
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,976.94,701.44
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,982.22,703.13
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,970.96,693.48
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,967.75,689.27
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,957.76,682.63
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,944.49,674.05
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,926.14,660.97
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,904.7,646.02
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,878.1,629.09
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,848.86,610.43
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,814.78,588.78
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,778.64,565.57
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,739.48,539.55
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,698.57,510.62
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,619.61,451.61
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,555.76,403.34
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,495.69,359.79
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,447.23,324.58
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,445.25,321.69
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,425.4,303.05
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,364.98,259.91
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,324.15,233.38
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,288.94,207.1
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,255.53,182.68
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,212.56,149.24
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,173.38,123.31
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,152.44,119.91
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,153.63,121.6
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,138.13,109.59
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,122.0,96.87
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,106.1,83.92
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,89.66,70.28
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,73.3,56.55
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,56.46,42.08
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,40.49,28.06
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,24.74,13.14
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,16.55,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,121.12,74.68
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,227.68,177.14
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,310.28,247.53
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,400.37,321.1
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,472.85,378.66
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,549.03,436.31
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,619.05,486.18
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,683.01,530.01
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,611.7,474.07
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,518.66,400.66
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,433.59,333.84
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,343.65,262.34
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,455.97,346.52
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,550.12,414.34
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,477.0,357.56
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,385.4,287.83
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,376.9,281.07
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,368.56,274.17
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,328.33,243.71
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,278.01,205.93
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,531.47,392.62
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,762.09,549.41
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,698.17,500.71
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,628.64,450.55
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,708.65,505.48
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,775.33,548.5
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,785.77,557.87
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,778.55,554.37
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,694.43,494.33
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,622.19,441.37
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,564.28,401.54
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,518.75,369.62
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,498.48,356.25
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,480.7,343.48
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,438.27,312.29
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,394.86,279.65
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,355.19,245.56
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,304.97,200.1
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,252.56,157.54
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,200.94,117.45
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,144.04,78.71
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,96.63,56.46
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,71.99,53.61
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,69.72,51.98
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,68.12,50.99
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,66.38,49.84
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,62.08,46.52
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,57.49,42.84
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,51.67,38.05
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,44.04,31.48
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.54,22.17
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.69,11.29
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,17.3,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,134.8,80.95
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,231.52,180.06
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,321.9,257.16
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,421.17,338.31
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,499.72,399.52
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,577.15,456.46
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,644.03,503.39
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,712.0,549.49
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,762.43,581.29
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,812.02,611.72
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,853.07,635.6
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,887.62,654.72
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,916.78,670.05
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,943.3,683.51
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,963.49,692.82
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,980.68,700.23
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,978.4,695.88
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,983.89,696.79
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,983.89,694.3
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,980.52,689.92
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,969.39,682.69
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,954.93,673.54
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,938.49,661.88
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,918.68,648.18
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,890.51,630.89
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,859.59,611.77
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,825.29,589.1
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,788.68,564.79
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,748.05,538.57
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,705.54,509.3
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,659.99,477.03
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,613.01,442.86
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,563.45,405.78
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,512.95,366.93
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,460.54,325.59
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,407.93,282.98
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,354.13,239.1
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,300.74,194.89
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,247.36,150.91
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,195.29,110.33
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,133.98,68.52
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,83.87,45.88
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,61.61,44.95
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,61.32,44.92
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,59.81,43.95
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,52.93,38.52
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,50.62,36.8
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,48.21,34.92
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,43.59,31.11
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,38.8,26.94
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,30.61,19.61
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,22.07,10.48
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,24.87,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,151.27,87.99
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,260.57,203.51
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,362.59,290.64
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,471.54,379.48
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,543.58,434.94
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,618.37,489.89
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,682.56,534.87
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,744.14,576.43
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,791.93,606.81
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,838.51,635.68
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,875.27,657.45
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,909.83,677.52
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,926.77,685.31
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,950.94,698.08
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,968.52,706.7
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,983.0,713.4
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,991.24,715.86
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,996.07,716.27
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,993.82,712.57
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,988.11,706.85
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,977.0,698.97
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,962.45,689.03
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,942.6,674.64
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,919.52,658.29
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,891.18,639.91
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,860.05,619.68
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,825.18,595.67
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,788.01,570.11
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,747.1,543.08
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,704.26,513.1
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,658.22,479.63
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,610.83,444.45
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,561.13,406.62
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,510.51,367.09
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,458.26,325.38
