Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,406.97,283.49
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,354.03,239.58
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,301.57,195.68
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,240.79,146.54
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,189.47,106.85
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,138.29,73.0
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,89.44,51.44
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,69.99,51.7
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,63.33,46.58
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,61.76,45.58
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,60.04,44.43
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,57.33,42.31
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,54.5,39.99
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,48.94,35.43
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,43.16,30.41
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,32.43,20.95
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.72,10.53
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,88.2,46.68
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,174.3,134.21
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,292.91,234.25
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,411.91,332.05
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,486.77,391.54
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,572.06,455.85
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,648.9,510.09
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,727.36,563.38
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,778.18,596.21
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,828.12,627.79
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,866.25,650.61
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,908.25,675.81
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,937.83,692.08
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,964.67,706.48
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,984.13,714.52
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,989.63,713.53
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,998.42,717.83
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,1003.83,720.05
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,1002.71,716.77
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,998.12,711.46
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,987.62,702.54
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,973.65,691.59
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,953.94,677.36
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,931.0,661.19
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,902.79,642.83
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,871.81,622.67
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,836.57,598.43
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,799.0,572.68
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,757.87,545.65
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,714.84,515.27
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,668.94,482.23
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,621.49,447.32
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,570.76,409.22
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,519.17,369.46
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,465.75,327.32
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,411.99,283.85
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,357.34,239.38
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,303.15,194.72
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,248.41,149.99
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,185.84,101.99
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,132.78,67.34
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,81.98,45.76
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,62.6,45.38
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,61.62,44.78
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,60.09,43.81
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,53.19,38.4
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,50.87,36.68
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,48.46,34.8
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,43.82,31.0
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,39.03,26.84
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,30.81,19.54
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.22,9.08
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,122.34,63.11
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,238.08,184.53
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,337.94,270.21
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,455.07,365.83
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,529.48,423.5
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,606.7,480.49
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,675.83,528.09
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,746.38,574.78
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,790.56,602.05
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,838.27,631.19
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,878.48,653.5
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,916.75,674.07
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,934.03,681.52
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,958.64,693.93
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,977.16,702.27
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,992.55,708.67
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,999.61,709.86
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,1003.25,709.07
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,1001.33,705.34
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,995.92,699.62
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,984.56,691.79
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,969.74,681.94
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,948.73,667.26
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,924.52,650.69
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,895.91,632.69
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,864.5,612.86
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,829.28,589.24
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,791.72,564.06
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,750.48,537.48
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,707.3,507.73
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,660.66,474.73
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,612.57,439.82
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,562.41,402.33
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,511.31,363.09
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,458.25,321.31
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,404.88,278.19
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,350.27,233.76
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,296.06,189.08
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,241.49,144.52
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,188.09,103.53
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,135.35,69.5
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,74.76,41.16
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,57.82,41.52
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,57.35,41.31
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,55.63,40.17
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,53.8,38.91
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,46.9,33.4
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,44.67,31.66
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,40.27,28.03
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,35.71,24.07
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,28.25,17.36
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.51,8.06
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,137.04,66.16
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,276.49,213.49
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,372.39,295.66
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,476.24,379.53
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,549.37,434.97
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,625.33,489.67
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,687.72,531.18
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,746.99,568.75
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,795.78,598.9
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,843.37,627.51
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,880.84,647.43
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,906.29,659.13
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,934.36,673.43
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,959.68,685.79
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,976.84,693.37
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,990.82,699.08
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,998.4,702.34
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,1002.55,703.66
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,1000.69,700.45
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,995.29,695.23
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,983.39,686.15
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,968.04,675.1
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,947.5,660.94
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,923.73,644.87
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,895.08,627.1
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,863.62,607.51
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,828.32,585.63
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,790.66,562.02
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,749.34,535.52
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,706.08,505.8
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,659.99,472.32
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,612.36,437.0
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,562.02,399.64
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,510.74,360.52
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,457.57,318.92
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,404.32,276.16
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,349.77,232.09
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,295.63,187.77
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,241.15,143.58
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,187.83,103.03
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,125.66,62.34
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,74.73,42.18
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,59.27,42.5
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,58.14,41.77
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,56.45,40.66
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,54.67,39.45
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,47.33,33.6
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,44.75,31.57
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,40.34,27.95
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,35.8,24.0
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,27.9,16.98
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.68,6.94
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,147.59,65.32
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,291.88,225.21
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,385.31,306.14
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,486.73,388.19
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,558.7,443.13
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,633.46,497.39
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,689.75,534.96
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,751.12,574.63
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,799.28,604.65
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,846.2,633.12
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,883.26,653.01
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,908.27,664.59
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,935.35,678.85
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,959.67,691.2
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,976.06,698.45
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,989.18,703.74
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,996.8,707.11
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,1000.96,708.48
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,997.22,703.95
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,989.92,697.39
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,978.52,688.42
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,963.67,677.43
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,943.15,663.29
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,919.43,647.21
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,890.87,629.12
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,859.54,609.23
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,823.42,586.34
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,785.23,561.92
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,744.04,534.95
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,700.99,504.72
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,594.03,426.08
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,514.86,366.94
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,521.75,373.12
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,507.45,360.7
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,455.01,319.25
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,402.47,276.8
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,349.21,233.49
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,288.76,184.51
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,234.08,140.04
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,180.57,99.24
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,128.89,66.55
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,79.56,47.77
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,65.51,47.76
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,63.21,46.09
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,55.71,40.25
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,54.03,39.11
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,50.29,36.22
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,46.32,33.02
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,41.6,29.05
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,36.72,24.73
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,27.97,16.94
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.83,5.69
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,142.18,55.6
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,281.13,216.11
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,373.12,295.85
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,472.76,376.69
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,547.54,433.71
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,625.26,490.05
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,687.14,532.37
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,745.1,570.35
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,794.18,600.64
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,842.05,629.28
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,881.1,649.99
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,918.0,668.82
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,945.95,684.23
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,960.78,691.21
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,977.73,698.31
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,991.49,703.42
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,999.41,705.46
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,1003.88,705.53
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,1001.32,701.42
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,995.23,695.35
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,983.18,687.67
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,967.69,677.98
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,945.67,662.93
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,920.51,646.03
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,891.89,628.29
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,860.54,608.74
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,824.24,586.21
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,785.81,562.06
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,744.58,535.23
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,701.54,505.27
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,655.0,472.34
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,607.23,437.64
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,557.03,400.1
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,506.06,360.9
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,427.51,303.04
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,389.58,276.68
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,348.44,246.76
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,310.18,218.91
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,256.25,168.74
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,184.69,104.5
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,134.08,72.74
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,78.33,48.88
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,67.97,50.2
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,67.13,49.72
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,65.36,48.58
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,63.45,47.28
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,59.37,44.02
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,55.04,40.44
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,48.64,35.04
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,40.48,27.94
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.85,18.48
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.87,4.92
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,118.45,38.38
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,237.2,181.5
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,324.82,257.88
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,426.75,341.26
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,502.25,400.33
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,580.8,458.43
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,645.18,503.65
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,710.55,547.99
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,760.65,579.7
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,809.89,610.01
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,846.35,629.92
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,885.94,651.57
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,915.23,667.0
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,941.84,680.59
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,960.26,689.2
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,964.89,689.1
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,973.58,691.84
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,978.94,692.57
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,977.39,689.1
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,972.41,683.69
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,962.03,675.07
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,948.26,664.51
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,928.83,650.91
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,906.25,635.44
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,878.04,617.45
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,847.14,597.76
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,812.2,575.67
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,775.12,552.05
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,734.83,525.36
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,692.74,495.89
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,647.23,463.58
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,600.52,429.61
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,551.29,392.74
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,501.27,354.33
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,449.28,313.6
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,397.4,271.94
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,337.68,223.9
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,284.57,180.3
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,231.14,137.53
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,179.35,98.93
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,128.32,67.65
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,79.85,50.64
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,64.55,46.77
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,63.87,46.42
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,62.3,45.44
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,60.61,44.32
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,57.15,41.7
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,53.53,38.81
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,47.49,33.83
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,39.76,27.18
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,29.08,17.71
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,18.08,3.42
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,108.3,27.11
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,215.76,163.59
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,310.44,245.49
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,419.86,334.83
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,496.47,394.89
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,576.12,453.74
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,644.49,500.9
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,714.15,547.06
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,764.76,578.7
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,814.53,608.88
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,851.28,629.77
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,891.3,652.52
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,920.05,666.78
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,946.1,679.08
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,964.95,685.62
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,970.14,683.55
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,978.33,686.85
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,983.15,688.16
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,982.0,684.49
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,977.39,678.9
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,966.4,670.5
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,952.01,660.16
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,932.39,646.72
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,909.58,631.4
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,881.11,613.89
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,849.91,594.62
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,815.34,573.4
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,778.46,550.47
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,737.2,523.87
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,694.11,494.16
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,647.91,460.84
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,600.28,425.73
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,550.45,389.62
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,499.79,351.69
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,447.05,310.54
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,394.91,268.82
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,341.39,225.25
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,280.73,176.34
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,227.08,133.55
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,175.06,95.05
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,123.89,64.2
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,75.14,54.82
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,62.17,44.66
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,61.34,44.19
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,59.64,43.08
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,57.8,41.84
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,54.97,39.73
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,52.04,37.41
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,45.93,32.38
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,39.57,26.86
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.96,16.64
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.31,1.75
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,82.57,12.78
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,170.13,127.84
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,276.37,217.98
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,378.73,301.97
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,454.96,362.34
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,535.4,423.0
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,613.73,478.87
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,687.72,529.42
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,740.12,562.82
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,791.78,594.86
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,834.67,618.88
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,875.96,641.24
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,900.85,653.69
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,928.94,668.23
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,948.48,677.53
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,964.95,684.96
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,973.63,687.56
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,978.97,688.24
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,978.4,685.4
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,963.42,673.76
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,952.9,665.59
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,939.08,655.43
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,921.09,642.8
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,899.93,628.29
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,871.83,610.44
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,841.11,590.95
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,806.01,568.86
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,768.88,545.32
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,728.67,518.28
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,686.74,489.06
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,641.26,456.75
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,594.76,422.98
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,545.86,386.69
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,492.83,346.6
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,440.67,306.02
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,388.94,264.76
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,335.65,222.17
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,283.29,179.92
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,231.31,138.72
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,174.06,96.65
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,124.43,66.99
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,77.49,56.96
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,73.79,54.24
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,72.88,53.73
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,71.03,52.56
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,69.04,51.23
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,64.39,47.66
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,58.19,42.65
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,50.61,36.29
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,42.75,29.43
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,30.24,18.35
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,17.89,0.33
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,106.63,8.17
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,215.58,162.46
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,308.47,243.73
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,416.34,332.08
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,493.49,392.77
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,573.83,452.34
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,642.32,500.57
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,712.12,547.93
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,763.14,580.25
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,813.33,611.18
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,850.93,631.51
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,891.77,653.59
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,920.05,668.26
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,945.59,681.1
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,954.79,683.38
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,971.58,690.74
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,979.74,692.61
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,984.51,692.53
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,983.74,689.54
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,979.48,684.59
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,968.35,677.32
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,953.79,668.06
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,934.78,655.07
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,912.45,640.07
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,884.07,622.55
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,852.86,603.14
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,817.29,579.57
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,779.33,554.34
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,737.74,527.37
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,694.2,496.94
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,647.54,462.81
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,599.38,426.86
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,523.04,371.14
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,470.55,332.78
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,424.72,298.61
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,376.27,261.38
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,330.12,220.97
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,280.92,175.21
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,226.09,131.3
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,172.55,91.93
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,110.26,53.85
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,59.47,42.33
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,58.33,41.71
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,57.86,41.6
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,56.15,40.46
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,49.53,35.27
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,47.01,33.28
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,44.42,31.13
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,39.17,26.78
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,33.74,22.04
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,24.85,13.99
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.56,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,103.73,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,210.98,158.22
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,302.47,238.53
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,403.52,321.6
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,485.52,386.22
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,567.05,446.82
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,634.85,494.88
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,703.83,542.1
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,755.07,574.92
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,805.49,606.39
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,841.96,627.9
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,882.26,651.77
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,911.29,667.23
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,937.62,680.83
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,956.71,689.64
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,972.69,696.51
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,970.26,691.69
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,975.35,692.0
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,974.5,687.55
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,970.21,681.14
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,958.6,673.13
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,943.64,663.18
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,924.44,649.32
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,902.06,633.59
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,873.6,615.68
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,842.44,596.0
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,807.55,572.86
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,770.42,548.17
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,729.69,521.13
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,687.13,491.39
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,641.15,457.65
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,593.76,422.23
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,543.59,384.77
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,492.67,345.73
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,440.21,304.61
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,387.57,262.3
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,333.69,218.84
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,272.5,169.83
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,218.37,126.76
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,165.75,88.35
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,132.44,76.73
