Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,126.03,95.3
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,117.65,89.02
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,108.62,82.16
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,97.6,73.8
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,85.85,64.69
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,75.4,56.46
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,64.36,47.51
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,52.65,37.75
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,40.38,27.28
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,28.91,16.97
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,15.53,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,25.96,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,57.38,38.72
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,120.06,91.44
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,172.88,135.63
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,217.01,171.55
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,261.62,206.75
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,410.63,324.31
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,573.91,446.55
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,693.38,530.46
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,804.72,604.39
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,762.87,570.09
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,696.92,516.93
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,725.4,533.53
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,751.68,547.83
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,869.5,627.32
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,961.2,682.13
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,898.65,638.3
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,804.47,569.21
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,900.02,635.13
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,967.13,674.06
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,955.54,665.94
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,940.59,656.48
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,868.89,608.43
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,781.15,544.87
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,819.6,576.26
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,835.63,589.02
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,776.58,546.58
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,715.34,500.58
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,704.21,497.54
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,679.3,483.82
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,633.32,451.13
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,586.53,417.13
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,535.62,380.14
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,485.29,342.31
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,432.72,301.07
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,380.57,259.17
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,324.04,217.42
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,291.23,195.31
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,252.65,166.36
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,226.47,148.63
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,152.12,94.21
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,71.83,52.22
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,69.94,50.96
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,67.8,49.44
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,65.68,48.03
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,63.4,46.44
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,58.89,42.95
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,54.12,39.1
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,46.0,32.29
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,38.36,25.61
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.46,14.92
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,14.18,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,75.64,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,158.72,117.05
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,265.57,208.98
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,368.39,293.86
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,445.06,355.27
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,526.23,417.3
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,603.01,471.82
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,675.43,520.9
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,728.93,555.52
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,781.77,588.78
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,824.96,613.6
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,866.56,636.8
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,890.44,648.03
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,917.71,661.35
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,937.17,668.3
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,953.53,673.2
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,962.55,674.44
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,968.22,673.61
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,966.11,668.48
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,960.56,661.41
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,949.99,653.8
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,936.06,644.29
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,910.12,626.24
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,881.31,606.64
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,854.15,590.27
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,824.42,572.21
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,788.97,548.89
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,751.81,523.59
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,712.04,497.09
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,670.88,469.14
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,625.79,438.15
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,580.09,405.95
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,529.32,369.96
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,480.38,334.1
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,430.23,295.94
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,382.17,258.56
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,332.02,219.06
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,283.3,180.6
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,234.03,142.98
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,186.8,109.84
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,141.3,84.65
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,105.74,78.75
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,102.87,76.82
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,99.74,74.63
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,94.58,70.96
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,89.1,66.94
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,81.06,60.72
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,72.61,53.94
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,61.46,44.76
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,47.45,32.91
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,30.54,17.89
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.96,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,37.92,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,81.14,56.64
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,182.16,141.48
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,274.94,217.71
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,241.04,191.18
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,201.32,158.8
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,226.17,177.96
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,250.14,195.7
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,337.87,262.83
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,410.85,316.59
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,425.13,323.82
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,437.71,330.08
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,519.25,388.32
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,619.93,456.87
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,662.67,482.64
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,704.13,507.5
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,702.9,504.24
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,699.65,500.27
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,719.82,512.47
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,737.94,523.04
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,706.1,500.75
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,662.89,471.55
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,660.6,470.43
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,656.91,468.01
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,609.85,435.41
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,564.61,404.14
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,581.33,416.82
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,594.46,426.35
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,455.47,329.89
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,328.75,239.81
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,384.46,280.61
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,433.59,314.9
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,343.37,251.25
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,266.62,196.7
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,328.26,240.08
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,380.47,272.17
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,343.44,243.69
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,303.86,214.61
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,250.24,179.43
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,212.49,157.29
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,175.46,131.22
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,150.68,119.0
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,144.19,114.23
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,145.61,115.85
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,128.81,102.66
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,111.57,88.89
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,94.51,74.79
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,77.07,60.07
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,59.58,44.97
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,42.41,29.9
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,25.89,14.71
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.35,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,16.73,7.09
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,32.63,20.78
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,50.19,35.61
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,70.82,52.82
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,90.96,69.37
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,48.11,34.03
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.32,4.48
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,71.24,52.52
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,136.97,105.1
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,198.89,154.15
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,278.88,216.16
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,606.4,474.86
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,895.0,685.48
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,679.6,522.98
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,410.96,313.56
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,307.81,234.99
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,200.08,151.38
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,225.89,171.12
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,251.38,190.32
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,283.5,214.39
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,315.03,237.79
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,383.04,288.4
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,438.29,328.75
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,364.55,273.69
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,290.26,217.99
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,362.11,271.25
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,426.23,317.36
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,263.92,197.34
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,105.59,76.81
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,220.05,164.73
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,321.43,240.21
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,290.15,217.18
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,267.75,201.02
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,296.56,222.33
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,326.35,243.59
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,264.95,198.33
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,218.16,164.32
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,193.85,146.29
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,170.32,128.76
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,150.88,114.53
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,132.36,105.39
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,84.79,66.14
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,31.75,21.51
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,27.32,17.87
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,22.89,14.16
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,18.91,10.75
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,14.94,7.29
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,10.98,3.81
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.02,0.3
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.94,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.37,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.3,3.78
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,22.45,12.72
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,32.62,21.41
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,45.02,31.9
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,57.74,42.48
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,57.89,42.51
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,58.33,42.73
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,49.47,35.28
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,40.63,27.87
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,96.39,73.02
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,156.31,120.34
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,183.58,141.45
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,210.77,162.28
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,233.79,179.31
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,256.62,195.98
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,195.05,148.17
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,136.06,102.08
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,150.34,113.21
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,164.47,124.05
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,147.09,110.33
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,129.98,96.88
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,196.87,148.5
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,263.02,198.36
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,198.94,149.57
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,136.1,101.36
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,166.39,124.89
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,196.0,147.53
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,170.15,127.65
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,144.76,108.16
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,210.61,158.43
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,273.6,205.27
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,188.09,141.14
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,102.57,75.65
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,123.4,92.18
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,143.48,107.9
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,151.15,114.0
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,158.34,119.79
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,156.63,118.75
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,154.65,117.57
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,159.13,121.25
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,167.64,135.21
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,153.26,123.8
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,126.29,101.81
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,110.37,88.84
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,94.3,75.5
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,77.72,61.49
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,60.96,47.06
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,45.16,33.29
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,29.11,19.08
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,16.73,7.34
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,9.55,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,18.5,8.42
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,38.25,25.63
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,58.14,42.63
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,81.59,62.42
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,104.53,81.45
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,95.85,73.94
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,89.34,68.17
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,113.8,87.62
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,138.13,106.57
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,168.52,130.25
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,198.89,153.49
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,288.6,222.93
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,364.01,279.52
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,331.27,252.79
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,283.57,215.36
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,403.33,305.16
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,505.5,378.44
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,566.39,419.76
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,609.0,447.78
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,611.42,448.71
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,612.75,449.17
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,475.32,350.74
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,328.28,243.14
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,393.18,290.83
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,447.51,329.04
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,329.76,243.8
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,216.01,159.97
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,319.64,237.62
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,415.36,306.83
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,330.2,245.06
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,253.54,189.06
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,165.71,123.35
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,77.35,55.42
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,192.8,144.52
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,294.25,220.02
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,245.4,183.75
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,208.83,157.1
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,219.75,163.86
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,231.03,171.17
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,168.64,126.97
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,117.18,92.79
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,112.6,89.41
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,107.88,85.82
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,94.01,74.62
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,80.0,63.12
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,65.87,51.15
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,51.6,38.85
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,37.95,26.95
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,23.79,14.46
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,13.63,4.67
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.58
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,18.47,9.36
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,27.3,16.92
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,37.48,25.45
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,47.67,33.84
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,81.59,61.44
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,117.26,89.89
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,239.06,188.49
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,370.43,290.63
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,421.6,327.76
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,472.63,364.27
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,572.79,437.74
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,655.11,496.52
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,677.32,509.09
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,697.61,520.59
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,690.58,513.31
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,681.56,504.95
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,598.91,443.51
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,518.66,383.48
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,556.13,410.06
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,577.68,424.86
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,602.74,442.6
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,625.18,458.36
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,621.88,455.82
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,617.06,452.36
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,613.53,449.23
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,607.13,444.0
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,373.04,276.8
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,151.47,111.05
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,255.12,189.47
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,351.27,259.88
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,408.68,302.02
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,447.71,328.9
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,401.16,293.77
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,368.59,269.23
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,304.47,223.14
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,261.43,193.78
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,186.54,138.7
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,117.93,87.57
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,81.97,59.81
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,43.3,30.82
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,32.21,21.62
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,21.15,12.34
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,18.05,9.8
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,14.95,7.21
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.3,4.97
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,9.66,2.68
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.02,0.36
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.38,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.19,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,11.82,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,24.96,12.94
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,67.24,49.23
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,103.63,80.2
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,139.56,110.4
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,175.54,139.97
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,207.15,164.79
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,238.37,188.66
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,282.8,223.01
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,327.29,256.69
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,269.26,209.36
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,197.96,151.77
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,315.83,243.16
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,419.93,320.64
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,456.23,345.39
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,509.42,381.98
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,555.35,414.02
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,599.87,444.6
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,627.97,463.25
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,654.35,480.65
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,634.18,464.89
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,613.58,449.26
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,632.93,462.7
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,649.79,474.0
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,655.46,477.42
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,652.01,474.77
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,621.1,452.13
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,591.43,430.48
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,585.94,427.07
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,577.73,421.27
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,352.82,261.6
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,142.77,105.06
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,305.86,228.66
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,450.68,331.04
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,419.58,304.76
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,383.28,273.29
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,302.38,217.21
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,261.36,194.42
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,245.65,178.0
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,215.44,151.55
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,144.57,99.28
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,82.12,63.39
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,94.52,74.06
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,132.37,105.84
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,115.8,92.54
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,99.07,78.94
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,82.18,64.77
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,65.15,50.18
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,47.97,35.27
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,30.58,19.96
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,17.63,6.81
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.55,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,45.23,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,133.66,93.42
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,241.64,190.53
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,345.69,277.59
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,424.49,342.54
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,508.22,408.91
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,417.49,334.89
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,314.49,249.69
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,547.32,433.09
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,769.82,593.82
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,648.47,499.93
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,486.18,373.38
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,712.74,544.83
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,912.27,681.97
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,934.63,692.49
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,953.98,702.29
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,865.5,639.77
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,744.71,549.74
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,747.55,549.77
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,748.3,547.73
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,702.67,513.93
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,646.36,473.07
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,706.77,517.09
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,756.91,552.73
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,698.36,509.99
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,647.33,472.75
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,658.93,482.26
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,664.4,486.81
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,624.46,457.7
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,585.39,429.27
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,556.4,408.37
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,525.9,385.85
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,438.9,322.32
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,381.95,281.01
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,376.45,275.26
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,374.36,269.62
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,320.3,222.39
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,256.16,164.46
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,196.93,117.67
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,146.17,82.27
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,97.46,58.63
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,75.71,57.62
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,73.19,55.79
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,70.4,53.68
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,67.98,51.97
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,65.41,50.07
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,59.72,45.4
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,52.25,39.03
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,43.65,31.43
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.76,23.26
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,21.16,8.47
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,8.19,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,11.42,3.58
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,17.58,8.83
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,24.64,14.79
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,31.72,20.68
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,35.26,23.57
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,38.82,26.4
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,54.35,38.99
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,69.92,51.45
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,74.39,54.73
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,78.88,58.0
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,95.51,71.04
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,112.3,84.07
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,156.84,118.66
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,201.62,152.73
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,194.54,146.88
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,187.71,141.37
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,190.45,143.26
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,193.14,145.13
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,209.19,157.17
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,224.96,168.93
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,237.69,178.0
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,250.11,186.8
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,284.98,212.58
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,318.89,237.32
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,230.15,171.35
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,143.03,105.54
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,158.37,117.69
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,173.31,129.36
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,169.54,126.49
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,165.82,123.72
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,139.11,103.28
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,112.9,83.18
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,151.28,112.96
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,187.55,140.74
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,149.68,112.12
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,112.15,83.55
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,63.36,45.25
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.25,5.09
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,105.23,78.23
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,174.27,139.43
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,146.32,116.81
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,122.22,97.41
