Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,105.9,84.39
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,89.42,70.95
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,72.42,56.63
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,55.21,41.86
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,39.74,28.31
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,23.8,14.22
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,11.87,1.77
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.31,3.24
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,24.67,14.49
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,37.07,25.13
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,52.95,38.6
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,68.85,51.88
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,66.06,49.38
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,64.56,47.88
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,76.51,57.49
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,88.69,67.16
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,126.45,97.22
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,164.54,126.92
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,280.83,218.21
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,385.87,297.58
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,388.0,296.84
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,389.84,296.41
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,422.56,319.41
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,454.35,341.07
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,384.25,287.55
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,304.37,227.23
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,368.76,273.74
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,418.79,307.69
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,478.64,347.19
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,542.59,387.23
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,545.05,390.96
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,546.09,394.16
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,555.85,403.37
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,562.79,410.15
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,517.91,379.03
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,475.85,349.77
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,481.61,355.06
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,482.65,356.14
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,373.8,278.11
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,283.55,212.79
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,298.88,224.44
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,309.92,232.15
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,266.66,200.2
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,226.88,171.07
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,214.17,161.53
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,200.47,151.43
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,181.61,138.43
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,167.07,134.55
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,142.21,114.49
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,118.79,95.39
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,104.88,84.03
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,90.26,71.87
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,76.89,60.54
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,62.97,48.48
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,48.44,35.7
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,33.44,22.2
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,17.19,4.01
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,14.94,6.45
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,22.88,13.23
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,32.61,21.41
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,42.35,29.46
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,48.56,34.44
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,54.78,39.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,88.92,66.82
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,124.92,95.32
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,106.24,79.9
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,89.06,65.85
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,273.41,211.79
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,476.07,363.28
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,505.4,382.22
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,533.7,401.01
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,656.87,490.91
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,760.99,564.67
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,783.9,577.65
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,790.73,580.5
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,718.32,527.6
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,647.48,475.67
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,656.52,482.43
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,670.4,491.98
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,621.08,456.34
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,580.22,426.67
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,679.54,504.4
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,743.15,553.94
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,648.85,481.23
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,570.53,420.65
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,574.46,425.6
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,563.27,416.6
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,512.85,376.58
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,461.65,335.05
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,408.56,291.04
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,355.49,246.12
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,293.87,194.48
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,239.73,149.0
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,186.79,107.47
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,136.19,73.98
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,85.61,52.78
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,64.2,48.15
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,88.82,68.87
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,130.47,103.63
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,92.2,72.28
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,59.02,44.67
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,55.01,41.41
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,50.89,37.82
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,40.83,28.93
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.82,20.54
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,16.09,1.95
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,48.65,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,137.17,90.21
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,249.24,196.48
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,354.02,285.22
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,434.49,352.4
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,526.03,425.32
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,598.66,479.79
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,672.7,533.52
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,726.69,570.52
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,780.0,606.22
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,825.8,635.85
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,865.06,660.46
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,895.23,679.3
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,922.68,696.23
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,944.83,708.09
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,953.5,710.82
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,962.2,715.24
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,967.45,717.49
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,966.46,714.58
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,961.97,709.52
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,950.79,700.92
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,936.11,690.15
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,914.81,674.0
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,890.3,655.84
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,860.98,635.85
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,828.82,613.92
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,792.4,587.82
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,753.59,560.08
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,711.17,528.77
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,666.82,495.46
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,619.23,459.27
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,570.28,421.17
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,518.43,379.86
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,465.83,336.92
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,411.69,291.9
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,358.16,246.59
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,295.98,194.92
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,241.23,149.38
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,187.21,107.27
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,135.5,73.55
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,84.47,53.47
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,65.77,49.27
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,65.72,49.44
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,65.68,49.61
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,62.95,47.6
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,60.06,45.39
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,56.09,42.13
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,52.03,38.59
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,41.29,29.14
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.88,20.36
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,16.12,0.08
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,77.08,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,209.08,136.72
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,318.57,251.32
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,433.77,348.54
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,514.03,413.89
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,598.08,479.11
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,666.2,528.86
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,731.84,574.96
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,781.85,607.68
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,830.67,638.71
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,871.1,663.42
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,899.99,679.82
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,927.41,696.31
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,951.94,710.82
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,968.72,718.74
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,982.19,724.56
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,988.8,727.41
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,991.79,728.06
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,987.1,722.39
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,978.78,714.56
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,965.41,704.75
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,948.47,692.75
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,924.4,675.05
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,897.15,655.39
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,866.46,634.6
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,832.92,611.9
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,794.9,585.14
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,754.57,556.79
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,711.23,525.44
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,665.96,491.87
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,566.04,416.13
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,494.35,361.34
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,485.86,355.38
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,462.11,333.88
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,407.67,288.63
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,354.25,243.53
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,291.9,191.41
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,237.08,145.71
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,182.8,103.73
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,130.71,70.34
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,79.53,51.45
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,64.01,47.82
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,62.86,47.07
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,61.61,46.21
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,59.05,44.33
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,56.35,42.26
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,52.58,39.16
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,48.74,35.8
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,38.71,26.93
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.6,18.38
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,74.37,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,202.08,128.59
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,305.38,240.08
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,412.45,330.1
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,494.39,395.75
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,580.13,460.43
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,645.05,506.77
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,710.81,551.94
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,762.46,586.16
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,808.44,615.67
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,849.21,639.83
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,887.91,662.17
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,916.64,678.46
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,942.48,692.82
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,951.12,694.58
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,966.87,701.22
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,972.97,703.04
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,975.58,702.87
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,973.14,698.27
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,967.12,691.63
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,954.21,682.19
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,937.81,670.75
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,916.1,655.31
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,891.13,637.94
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,860.55,618.3
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,827.15,596.82
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,789.51,572.47
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,749.5,546.4
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,706.27,516.05
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,661.12,483.59
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,612.66,447.97
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,562.83,410.36
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,510.48,369.8
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,457.37,327.43
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,379.78,270.7
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,346.23,249.64
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,314.77,223.78
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,278.62,193.98
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,237.15,164.62
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,200.49,141.36
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,176.21,138.87
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,161.95,128.17
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,123.09,96.97
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,83.18,64.36
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,69.6,53.38
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,54.94,41.24
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,50.3,37.39
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,45.48,33.17
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,37.24,25.79
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,27.31,16.45
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,44.23,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,123.62,74.01
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,236.36,183.66
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,337.98,268.01
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,417.56,332.14
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,502.2,397.03
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,575.82,449.49
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,645.4,496.88
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,597.95,458.6
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,530.16,405.47
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,686.21,516.66
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,839.81,613.93
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,870.8,628.15
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,899.25,642.03
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,913.53,645.62
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,930.85,651.23
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,886.27,622.96
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,824.49,580.8
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,802.74,566.19
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,778.65,549.47
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,787.32,556.34
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,793.09,560.94
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,840.48,597.23
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,863.3,614.01
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,811.22,578.87
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,749.94,535.28
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,748.48,538.7
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,730.34,529.7
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,689.19,501.16
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,646.32,470.86
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,440.98,324.46
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,289.18,212.65
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,344.72,254.23
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,398.44,292.23
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,378.21,272.05
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,340.24,233.73
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,285.96,188.05
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,232.74,144.11
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,193.43,121.04
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,189.65,129.92
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,149.28,117.86
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,139.1,110.28
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,128.02,101.59
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,116.35,92.32
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,102.89,81.58
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,88.78,70.06
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,74.64,58.22
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,59.93,45.55
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,44.61,32.04
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,28.77,17.5
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,14.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,51.69,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,150.32,87.74
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,250.82,195.4
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,352.53,280.22
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,432.02,343.64
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,523.09,411.72
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,589.53,458.0
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,656.95,503.0
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,710.91,536.07
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,764.21,567.22
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,806.51,588.64
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,847.06,608.15
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,877.2,625.28
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,899.44,637.66
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,917.68,647.72
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,932.7,655.92
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,941.7,661.84
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,947.29,665.84
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,797.28,568.93
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,618.83,445.35
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,617.76,446.12
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,615.56,444.58
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,760.32,549.22
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,859.75,616.4
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,831.67,597.6
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,800.93,578.28
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,723.14,523.42
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,646.02,467.48
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,651.95,475.41
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,642.92,470.98
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,595.31,435.86
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,546.8,399.34
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,495.8,359.78
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,444.41,318.78
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,365.07,261.36
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,331.4,241.19
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,303.84,220.08
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,274.66,197.62
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,207.24,137.2
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,126.49,72.3
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,79.4,60.68
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,78.85,60.63
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,77.02,59.35
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,75.02,57.9
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,71.19,54.98
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,65.93,50.76
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,58.36,44.3
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,50.47,37.33
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,39.08,27.22
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.28,15.98
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,47.86,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,141.55,78.73
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,240.93,188.5
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,339.76,272.7
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,418.82,337.7
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,502.84,403.28
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,576.98,457.73
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,646.55,506.62
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,701.1,544.34
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,755.02,580.87
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,798.49,608.26
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,840.33,634.15
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,871.32,653.3
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,894.05,666.9
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,915.81,679.32
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,934.5,689.71
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,942.44,693.78
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,946.96,695.81
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,824.34,608.48
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,685.81,504.49
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,702.65,516.86
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,717.03,526.59
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,802.89,591.96
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,863.06,635.41
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,833.63,615.19
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,801.48,593.7
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,621.12,461.09
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,457.32,336.56
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,564.3,420.06
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,639.18,475.59
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,518.52,384.16
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,431.31,318.23
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,446.8,329.69
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,439.68,319.55
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,387.35,275.81
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,336.91,233.13
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,277.53,183.49
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,225.24,140.35
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,171.82,99.7
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,119.77,67.75
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,75.44,57.48
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,75.02,57.51
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,72.31,55.46
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,69.33,53.17
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,66.0,50.64
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,62.48,47.85
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,55.69,42.12
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.87,34.41
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,36.5,25.12
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.78,14.57
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,46.77,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,137.76,72.33
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,242.18,189.88
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,346.37,279.3
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,214.23,174.23
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,36.14,24.37
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,97.21,75.07
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,164.39,129.44
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,384.63,307.69
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,567.59,448.35
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,571.66,446.6
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,571.61,442.76
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,510.73,394.25
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,464.59,356.33
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,470.25,358.55
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,457.69,347.41
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,567.6,429.07
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,674.17,505.68
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,611.69,457.47
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,564.9,420.84
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,464.6,347.11
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,381.37,284.7
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,652.52,493.13
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,863.55,642.5
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,737.16,549.28
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,605.37,448.18
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,580.03,429.43
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,554.93,410.38
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,610.5,456.76
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,637.48,479.84
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,496.92,372.32
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,400.67,298.37
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,427.34,317.59
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,437.01,318.3
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,383.34,272.57
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,330.01,226.57
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,236.69,163.69
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,222.08,166.89
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,170.0,112.07
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,107.61,57.74
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,64.54,48.65
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,63.68,48.25
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,56.16,42.1
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,54.57,40.92
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,52.02,38.97
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,49.34,36.84
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,44.84,32.92
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,40.17,28.68
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,32.12,21.38
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,23.74,12.61
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,52.04,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,147.69,72.63
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,252.4,197.41
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,355.92,286.29
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,274.55,222.41
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,166.4,132.63
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,243.29,195.32
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,307.74,246.19
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,329.32,260.97
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,349.32,274.32
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,434.69,339.36
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,539.81,416.4
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,609.06,466.42
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,678.52,515.77
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,703.05,531.2
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,743.31,557.35
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,681.95,510.22
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,619.07,462.22
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,642.63,477.92
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,677.81,500.9
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,686.57,506.35
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,693.25,510.53
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,707.61,521.3
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,718.62,529.61
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,668.54,492.64
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,620.43,457.21
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,684.24,508.81
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,718.91,537.72
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,623.68,464.05
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,545.3,403.2
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,462.56,342.8
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,392.22,291.16
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,408.88,302.97
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,412.69,303.61
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,334.31,246.51
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,271.26,202.08
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,237.08,176.92
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,215.75,161.52
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,194.02,145.14
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,182.02,136.61
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,160.13,126.94
