Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,145.53,115.71
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,126.3,100.3
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,99.84,78.68
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,94.62,74.72
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,83.06,65.24
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,69.62,53.89
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,55.68,41.79
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,40.5,28.33
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,24.87,12.99
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.46,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,10.55,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,29.79,18.11
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,50.85,36.0
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,77.73,58.54
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,104.0,80.2
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,133.27,103.91
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,162.65,127.16
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,278.5,219.84
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,400.54,313.16
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,454.49,351.86
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,508.46,390.02
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,555.67,422.42
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,583.5,440.9
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,758.29,568.25
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,918.8,674.65
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,825.67,607.67
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,712.73,524.2
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,592.42,437.2
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,475.61,350.6
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,584.67,430.05
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,685.35,500.29
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,540.58,395.98
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,404.99,296.75
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,396.91,291.3
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,388.83,285.39
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,300.98,221.79
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,216.03,159.23
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,248.63,183.66
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,279.98,206.74
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,283.47,209.31
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,286.39,211.55
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,341.23,251.42
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,393.63,287.56
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,367.29,262.36
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,327.9,222.98
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,268.64,174.23
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,216.83,132.52
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,164.91,94.87
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,115.18,67.28
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,106.46,82.44
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,153.43,121.24
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,110.59,86.55
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,75.23,57.61
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,70.95,54.36
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,64.84,49.41
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,56.82,42.65
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,48.47,35.34
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,36.21,24.43
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.49,11.2
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,41.66,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,123.41,48.38
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,226.22,174.81
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,323.65,258.54
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,403.48,324.23
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,488.24,390.44
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,554.91,439.34
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,631.29,493.0
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,686.6,529.61
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,741.27,564.76
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,784.54,591.44
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,826.09,616.56
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,857.49,635.38
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,886.32,652.46
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,906.87,662.75
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,918.77,667.49
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,797.54,582.93
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,657.08,480.31
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,802.18,585.57
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,926.16,666.98
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,822.43,594.23
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,707.89,511.17
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,587.44,426.34
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,475.23,345.15
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,655.64,479.58
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,790.69,575.38
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,638.59,464.85
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,501.02,363.38
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,449.65,327.4
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,401.6,293.08
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,421.83,308.02
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,439.02,319.85
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,421.41,307.03
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,401.11,291.81
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,373.79,268.74
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,334.15,234.46
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,294.21,205.71
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,257.03,181.09
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,221.06,158.64
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,196.48,145.33
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,134.78,105.33
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,71.7,54.24
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,63.23,47.57
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,54.78,40.76
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,45.45,33.09
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,36.14,25.3
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,27.74,18.12
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,19.35,10.83
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.3,4.61
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.26,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,102.69,80.28
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,219.1,174.01
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,285.75,226.08
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,370.29,290.05
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,557.57,432.13
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,755.48,571.76
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,750.31,561.28
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,740.73,549.81
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,587.21,436.75
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,413.42,307.03
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,416.54,308.99
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,419.35,309.75
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,488.49,358.23
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,568.63,412.15
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,586.1,423.12
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,601.79,433.35
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,593.81,427.24
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,584.99,420.81
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,604.69,435.16
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,623.77,448.6
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,577.13,415.32
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,535.78,385.92
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,585.57,423.86
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,614.16,444.53
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,569.31,411.78
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,523.43,377.88
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,325.39,236.86
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,183.61,134.9
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,265.33,192.73
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,339.2,240.22
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,297.88,208.03
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,257.0,177.15
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,215.79,150.02
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,192.39,139.29
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,155.73,122.76
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,142.37,112.65
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,116.96,92.23
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,82.93,64.32
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,76.91,59.62
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,70.58,54.47
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,60.88,46.23
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,50.76,37.33
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,35.85,24.06
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.05,7.72
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,32.05,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,88.48,22.76
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,206.7,159.76
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,305.23,244.9
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,385.18,311.32
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,470.14,378.57
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,540.12,430.6
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,619.54,486.53
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,493.56,387.34
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,362.69,282.2
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,433.88,335.63
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,505.95,387.12
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,519.34,393.92
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,530.85,399.71
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,738.08,548.94
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,913.79,662.93
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,753.71,550.66
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,559.74,410.28
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,519.93,381.28
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,467.07,342.14
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,538.05,392.61
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,592.18,429.87
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,730.82,529.44
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,838.24,603.74
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,757.14,545.15
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,678.5,489.03
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,655.14,473.61
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,628.25,455.16
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,630.42,458.89
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,616.15,449.88
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,569.12,415.13
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,521.19,378.93
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,471.16,340.15
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,421.21,300.35
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,368.82,261.01
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,337.02,238.87
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,285.44,202.75
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,254.77,183.75
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,213.14,150.46
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,173.07,123.39
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,121.5,95.15
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,91.4,70.92
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,88.33,68.67
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,84.4,65.64
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,77.71,60.33
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,70.67,54.56
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,60.94,46.27
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,50.8,37.32
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,36.06,24.11
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,19.48,5.4
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,24.39,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,70.79,11.5
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,169.57,129.43
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,260.54,207.63
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,354.13,284.33
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,438.74,351.6
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,508.28,404.07
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,579.95,456.08
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,636.15,496.43
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,692.43,535.57
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,744.6,569.96
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,788.62,598.07
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,821.87,618.84
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,852.66,637.86
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,875.71,650.3
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,895.8,660.78
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,905.86,664.65
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,912.66,666.55
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,912.55,664.07
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,909.04,659.57
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,798.83,581.31
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,684.82,497.93
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,468.29,345.52
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,259.12,191.08
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,330.35,244.01
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,392.76,288.93
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,473.16,346.86
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,541.16,394.31
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,516.78,376.63
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,492.46,359.28
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,518.19,379.53
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,522.49,381.04
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,425.32,309.53
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,368.81,270.15
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,350.35,250.51
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,311.64,210.81
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,259.25,167.47
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,208.46,127.33
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,156.83,91.46
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,107.48,67.07
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,86.2,65.98
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,85.15,65.52
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,81.99,63.28
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,77.87,60.2
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,71.99,55.53
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,65.83,50.47
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,56.68,42.64
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,47.16,34.2
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,33.27,21.69
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,19.44,3.54
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,47.99,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,133.32,14.72
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,256.15,197.34
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,372.73,298.47
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,456.97,368.42
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,545.69,437.7
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,614.54,488.9
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,684.91,539.22
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,551.22,435.38
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,372.64,292.11
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,400.18,311.78
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,426.55,329.58
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,457.03,351.01
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,486.51,371.49
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,529.12,401.27
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,570.69,429.79
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,540.43,405.46
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,509.47,380.99
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,537.19,399.9
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,563.3,417.21
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,650.72,480.59
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,720.24,530.06
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,528.47,391.29
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,348.68,257.4
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,488.52,361.49
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,612.86,450.11
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,549.19,403.44
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,492.75,362.36
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,570.5,423.55
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,617.18,458.67
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,527.11,389.2
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,464.63,341.36
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,333.45,246.02
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,224.31,166.33
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,211.14,156.83
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,198.21,147.34
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,197.21,147.04
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,195.36,146.12
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,193.85,143.69
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,193.59,144.54
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,145.07,114.54
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,113.3,89.11
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,102.14,80.21
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,90.24,70.56
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,72.35,55.84
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,53.61,40.12
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,47.6,34.94
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.38,29.29
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,29.14,18.18
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,18.13,0.5
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.14,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,192.29,146.02
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,323.83,258.31
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,337.92,272.3
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,331.64,268.49
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,489.49,394.53
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,651.51,515.05
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,705.7,551.64
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,759.27,587.41
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,504.88,395.88
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,178.47,135.82
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,384.26,297.62
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,561.62,429.88
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,632.68,479.06
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,684.81,514.61
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,567.09,426.31
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,450.46,337.72
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,301.01,226.35
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,153.9,113.8
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,375.83,282.41
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,574.11,425.02
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,732.51,543.65
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,846.19,623.32
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,815.18,601.39
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,781.38,578.42
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,623.69,462.45
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,479.09,352.33
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,510.96,376.68
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,531.07,391.17
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,531.82,392.99
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,515.06,378.95
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,462.96,336.46
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,410.23,292.51
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,353.27,245.54
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,301.02,202.42
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,220.61,150.7
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,204.57,152.64
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,155.96,104.23
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,96.57,61.79
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,81.6,62.53
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,80.66,62.13
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,78.76,60.78
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,76.06,58.73
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,70.78,54.54
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,65.27,50.0
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,56.79,42.59
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,49.18,35.61
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,33.29,21.28
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,26.02,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,74.26,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,197.72,149.74
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,300.27,239.27
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,385.09,310.3
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,475.97,383.09
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,345.79,277.94
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,186.24,145.87
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,473.21,377.47
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,735.79,572.76
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,632.99,491.35
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,491.86,380.36
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,697.33,535.17
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,880.98,661.51
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,895.96,667.69
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,913.39,676.74
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,921.35,680.59
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,925.85,682.35
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,662.28,495.07
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,362.85,268.84
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,514.35,381.85
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,655.73,482.22
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,570.93,419.98
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,492.57,362.52
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,659.95,490.18
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,777.71,576.19
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,740.34,548.38
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,700.76,518.41
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,657.2,486.08
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,611.89,451.8
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,563.77,414.75
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,514.65,375.99
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,462.86,334.2
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,405.4,287.25
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,351.84,242.45
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,299.84,198.6
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,245.9,154.19
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,193.34,113.34
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,134.28,73.64
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,84.66,53.57
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,72.61,54.85
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,71.9,54.6
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,71.0,54.06
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,70.11,53.5
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,65.88,50.19
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,59.76,45.12
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,51.81,38.27
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,43.6,30.9
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,29.92,18.36
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,16.25,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,28.69,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,153.35,114.68
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,253.78,202.04
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,352.65,284.73
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,445.05,359.96
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,527.81,424.5
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,621.4,493.63
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,679.37,533.52
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,736.78,571.95
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,788.67,605.44
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,839.21,637.26
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,869.76,654.73
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,892.3,666.72
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,915.17,678.96
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,934.84,689.04
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,942.24,692.42
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,946.08,693.68
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,934.59,683.86
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,929.4,678.51
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,916.24,669.09
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,899.63,657.56
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,877.09,640.9
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,851.39,622.29
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,820.12,601.26
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,786.11,578.36
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,748.15,552.3
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,707.93,523.18
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,663.47,490.36
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,617.29,455.55
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,568.47,417.95
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,518.61,378.59
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,466.15,336.22
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,408.23,288.85
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,352.84,242.48
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,298.08,196.21
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,242.67,150.29
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,188.62,108.33
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,135.83,74.44
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,78.08,50.05
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,69.01,51.67
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,68.08,51.23
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,66.96,50.6
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,65.83,49.94
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,62.18,47.18
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,58.41,44.16
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,49.36,36.34
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,41.42,29.15
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,28.42,17.02
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,15.45,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,21.57,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,138.11,102.04
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,227.5,180.19
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,310.51,250.68
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,414.73,335.34
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,497.02,400.04
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,583.21,465.36
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,640.96,505.97
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,706.36,550.88
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,760.19,586.2
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,812.61,619.79
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,844.51,638.48
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,873.82,655.34
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,897.63,668.34
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,913.35,675.9
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,922.06,680.25
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,927.28,682.47
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,927.21,679.97
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,923.48,675.25
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,910.38,665.58
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,885.76,648.43
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,868.18,635.12
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,846.84,619.38
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,815.79,598.45
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,781.93,575.63
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,743.55,549.29
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,702.82,519.63
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,658.66,486.79
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,612.68,451.91
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,563.19,413.78
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,512.47,373.7
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,459.65,330.89
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,406.26,286.56
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,351.57,240.56
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,290.33,189.41
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,234.08,143.11
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,179.1,100.79
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,125.18,66.54
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,73.61,55.36
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,68.05,51.12
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,60.86,45.45
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,59.01,44.09
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,57.07,42.6
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,53.77,40.09
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,50.35,37.33
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,44.14,31.9
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,37.73,26.0
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,25.01,14.02
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,15.46,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
