Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,51.04,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,205.43,136.37
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,332.01,260.55
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,421.22,335.34
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,515.7,408.91
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,587.55,460.59
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,661.05,510.48
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,713.55,543.77
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,761.05,572.3
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,801.37,593.78
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,839.55,613.06
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,867.04,627.9
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,891.58,640.86
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,898.95,642.92
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,911.96,648.87
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,916.55,650.88
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,917.58,650.89
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,912.78,646.66
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,904.34,640.28
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,889.5,630.27
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,871.13,618.2
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,846.78,601.64
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,819.19,583.09
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,786.53,562.05
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,751.03,539.1
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,711.5,511.56
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,669.61,481.82
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,623.52,448.5
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,575.64,413.03
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,524.94,374.71
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,473.1,334.32
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,392.86,276.13
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,350.7,248.47
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,311.26,210.84
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,249.87,153.08
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,194.52,110.37
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,140.76,74.75
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,87.9,52.13
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,64.23,46.99
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,62.93,46.23
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,61.55,45.37
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,58.87,43.42
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,56.08,41.29
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,51.44,37.57
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,46.65,33.51
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,37.52,25.46
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,26.59,15.27
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,13.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,18.23,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,132.2,83.79
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,244.34,189.75
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,328.73,259.97
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,418.88,331.32
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,494.85,388.35
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,573.89,444.82
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,521.48,401.76
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,443.63,340.69
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,476.7,363.08
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,490.82,371.04
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,679.8,507.26
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,848.08,618.79
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,872.43,630.42
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,893.7,641.64
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,788.87,569.4
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,672.59,486.04
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,798.72,574.88
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,896.23,636.89
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,678.92,489.93
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,440.86,319.11
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,554.56,401.66
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,656.06,471.09
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,716.73,516.43
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,748.35,541.51
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,666.64,481.76
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,589.88,425.81
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,590.73,428.07
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,575.43,416.57
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,524.92,377.66
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,473.22,336.86
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,419.79,293.62
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,365.89,248.97
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,303.55,197.64
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,247.31,151.19
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,190.77,107.58
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,135.72,71.51
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,81.24,49.26
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,67.16,49.85
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,59.6,43.93
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,58.38,43.18
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,55.54,41.05
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,52.55,38.72
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,48.11,35.11
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,43.54,31.17
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,35.13,23.66
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.39,14.97
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,44.86,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,186.47,117.5
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,304.51,239.54
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,394.03,314.94
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,488.18,389.3
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,556.09,438.15
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,624.98,484.7
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,679.76,520.46
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,733.8,554.53
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,773.64,577.93
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,811.36,599.52
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,840.86,617.79
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,867.59,634.28
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,879.34,640.24
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,893.04,647.69
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,899.91,651.13
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,903.22,652.5
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,897.97,647.21
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,889.18,639.86
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,874.47,630.13
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,856.35,618.31
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,829.93,600.26
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,800.73,580.41
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,674.95,490.13
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,553.63,401.38
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,553.18,401.26
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,546.57,395.94
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,564.21,410.08
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,560.88,407.14
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,511.88,369.36
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,462.68,330.6
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,405.87,285.33
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,353.22,242.09
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,301.4,199.77
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,252.84,160.82
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,201.89,122.4
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,153.22,91.19
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,107.56,75.93
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,138.3,107.77
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,106.06,82.08
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,90.63,69.88
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,84.47,65.14
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,78.01,60.0
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,68.2,51.84
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.96,43.03
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,44.26,30.99
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,28.64,16.2
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,16.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,135.18,80.31
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,257.02,200.95
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,344.03,275.39
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,437.87,351.88
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,525.72,420.25
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,612.16,484.15
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,666.74,522.88
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,720.73,560.27
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,559.58,436.72
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,342.4,265.16
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,366.99,282.96
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,390.9,299.28
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,664.32,507.02
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,882.89,657.44
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,774.78,578.83
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,639.92,476.79
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,778.29,579.71
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,878.23,646.97
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,863.51,635.69
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,845.34,622.99
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,819.4,603.92
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,790.57,583.03
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,708.11,522.12
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,621.4,456.69
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,567.02,416.21
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,516.78,378.49
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,548.08,403.35
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,554.19,407.01
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,504.73,367.74
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,454.42,326.98
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,385.04,274.85
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,349.52,250.59
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,300.86,205.44
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,234.35,143.64
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,180.17,102.15
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,127.66,68.83
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,93.77,71.72
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,115.16,89.51
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,93.07,71.83
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,68.51,51.84
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,62.0,46.57
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,55.03,40.8
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,49.91,36.59
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,44.62,32.0
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,33.59,22.24
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,23.52,11.9
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,133.18,75.67
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,254.21,199.26
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,340.37,273.59
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,433.38,349.92
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,510.44,410.52
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,585.7,466.58
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,343.44,277.18
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,57.45,41.23
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,430.48,345.87
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,785.26,606.12
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,651.27,501.98
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,482.33,369.9
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,534.68,408.28
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,601.99,455.52
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,615.63,464.08
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,627.75,471.82
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,764.07,572.37
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,861.98,638.77
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,754.18,560.2
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,631.68,467.5
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,720.85,535.69
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,780.88,579.45
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,749.48,557.34
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,715.45,532.49
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,481.29,360.79
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,272.62,202.03
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,358.42,266.43
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,430.47,318.26
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,450.56,331.8
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,445.13,322.53
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,392.52,278.63
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,339.82,234.0
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,289.76,192.23
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,236.76,149.72
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,190.66,116.92
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,153.27,96.58
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,100.05,77.48
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,86.86,66.91
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,84.74,65.54
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,81.59,63.27
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,76.48,59.17
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,71.16,54.76
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,62.58,47.52
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,53.65,39.69
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,40.6,28.06
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,25.6,12.83
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,14.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.32,4.8
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,41.28,27.34
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,77.27,58.01
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,122.97,96.41
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,160.53,127.4
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,198.25,157.75
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,292.14,233.19
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,373.34,296.55
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,377.09,296.51
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,378.75,295.15
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,408.9,316.75
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,438.09,337.26
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,514.36,394.13
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,605.77,459.9
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,666.73,503.8
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,739.89,555.1
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,723.35,539.68
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,694.72,516.97
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,714.78,530.65
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,721.55,534.91
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,622.91,462.68
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,531.86,395.23
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,509.27,378.86
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,487.08,362.39
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,518.1,384.95
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,541.33,400.79
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,469.44,347.66
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,405.24,300.52
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,372.51,276.59
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,347.27,257.93
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,199.2,148.56
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,49.62,33.95
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,83.41,60.95
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,115.2,86.1
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,69.99,50.64
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,22.95,13.02
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,58.82,44.29
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,92.99,73.18
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,82.53,64.74
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,71.98,56.15
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,60.52,46.53
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,48.57,36.33
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,37.48,26.79
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,26.42,17.09
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,17.15,8.79
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,7.9,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.09,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.82,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.66,2.17
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,15.82,7.57
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,21.99,12.96
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,29.51,19.38
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,37.03,25.73
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,49.89,36.47
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,62.78,47.11
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,56.58,41.67
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,50.38,36.3
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,54.84,39.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.39
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,70.46,52.39
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,81.62,61.35
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,118.82,91.38
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,156.26,121.23
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,185.03,143.71
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,213.44,165.64
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,227.13,176.14
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,240.51,186.41
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,206.35,159.2
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,173.01,132.7
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,179.39,137.69
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,185.59,142.51
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,222.26,170.8
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,257.65,197.71
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,179.81,137.36
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,102.74,76.8
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,98.3,73.42
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,93.89,70.01
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,159.84,122.31
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,220.6,169.73
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,204.85,157.57
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,189.4,145.8
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,112.27,85.34
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,29.14,18.38
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,26.47,17.24
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,23.81,15.01
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,21.14,12.77
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,18.49,10.51
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,15.39,7.84
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.3,5.14
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.22,2.43
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.94,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.75,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,16.53,2.68
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,37.3,24.71
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,70.69,53.82
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,113.03,90.26
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,148.65,120.43
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,184.23,149.86
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,200.26,162.02
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,215.83,173.52
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,219.88,175.46
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,209.34,165.77
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,270.54,213.72
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,316.63,248.7
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,333.79,260.49
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,350.54,271.93
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,412.15,318.55
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,486.07,372.93
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,533.38,407.4
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,578.22,439.57
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,620.46,469.71
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,647.48,488.8
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,589.44,444.79
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,527.9,398.66
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,482.85,365.28
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,437.5,331.41
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,456.73,346.07
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,469.21,355.13
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,388.89,295.18
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,318.64,242.6
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,307.03,234.09
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,295.18,225.11
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,317.15,239.85
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,332.35,247.57
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,292.9,217.23
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,257.21,190.59
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,227.42,166.06
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,183.0,133.27
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,161.81,131.24
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,150.58,122.37
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,135.62,110.48
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,120.05,97.88
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,103.88,84.34
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,87.12,70.05
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,64.72,50.7
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,43.71,32.2
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.65,20.23
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.9,5.3
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,159.27,67.27
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,313.22,248.11
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,402.97,327.5
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,498.52,405.58
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,568.6,459.55
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,640.28,511.95
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,688.19,543.96
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,740.35,577.76
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,780.59,600.71
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,818.68,621.42
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,845.8,635.27
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,869.93,646.94
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,876.56,647.5
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,888.44,651.83
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,893.25,652.83
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,894.46,651.72
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,888.82,645.12
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,879.55,636.44
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,863.08,625.25
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,843.15,611.99
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,819.74,595.99
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,792.89,577.79
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,759.5,555.86
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,723.25,530.9
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,682.88,501.38
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,640.09,469.52
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,593.26,434.6
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,544.62,397.37
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,493.52,357.19
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,441.12,314.79
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,386.43,269.51
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,331.25,222.91
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,274.71,175.12
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,218.32,128.8
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,161.65,86.9
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,106.21,55.9
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,55.17,40.64
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,54.02,39.88
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,52.35,38.72
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,50.63,37.49
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,47.56,34.99
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,44.4,32.31
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,36.78,25.84
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,32.85,22.28
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,24.76,14.82
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,16.38,2.06
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,171.75,62.99
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,342.6,274.04
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,433.04,356.57
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,529.38,436.81
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,598.52,491.74
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,664.67,541.68
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,717.52,579.34
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,769.23,614.87
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,808.4,639.42
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,845.3,661.84
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,863.39,670.79
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,886.87,683.71
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,902.14,691.13
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,913.94,696.28
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,918.21,696.35
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,918.71,694.06
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,912.13,687.11
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,901.77,677.81
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,884.61,665.35
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,863.82,650.57
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,837.82,631.25
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,808.51,609.71
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,774.97,586.32
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,738.42,559.54
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,696.53,527.78
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,652.2,493.57
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,604.77,456.09
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,555.41,416.25
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,502.82,373.01
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,448.88,327.55
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,392.79,279.29
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,336.11,229.8
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,278.07,179.53
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,220.56,131.52
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,162.53,88.48
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,97.0,50.31
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,57.28,43.01
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,55.8,41.94
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,54.17,40.8
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,52.48,39.59
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,49.86,37.52
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,47.21,35.31
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,38.58,27.84
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,33.87,23.52
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,25.35,15.52
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,16.51,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
