Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,24.02,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,66.0,26.49
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,171.02,132.62
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,260.22,210.54
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,129.13,104.57
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,8.36,1.31
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,12.33,4.57
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,18.95,9.99
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,25.59,15.37
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,70.4,51.72
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,117.0,88.91
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,243.96,190.6
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,364.26,284.41
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,475.43,371.19
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,580.1,450.58
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,566.63,438.79
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,552.23,426.71
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,457.7,352.5
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,371.72,284.57
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,522.14,404.04
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,630.28,486.5
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,590.92,453.25
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,549.02,417.88
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,432.19,327.77
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,345.91,262.95
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,344.81,260.31
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,331.5,246.95
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,300.16,212.58
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,246.8,157.56
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,192.81,113.55
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,139.85,76.56
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,112.07,76.55
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,137.12,110.53
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,95.13,75.47
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,54.86,41.42
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,51.97,39.15
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,49.01,36.7
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,43.43,31.86
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,37.62,26.62
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,29.67,19.34
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,21.46,9.64
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,105.01,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,249.78,103.29
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,365.16,294.64
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,477.62,395.01
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,551.82,457.14
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,627.43,516.72
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,681.18,557.0
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,733.88,594.76
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,765.11,614.33
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,801.19,636.95
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,825.84,652.24
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,847.35,665.16
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,860.13,670.52
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,869.3,673.44
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,871.03,671.26
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,868.91,666.61
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,859.41,657.37
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,846.07,645.73
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,827.17,631.37
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,804.57,614.61
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,775.75,592.78
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,743.58,567.54
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,707.1,539.44
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,667.64,508.66
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,624.26,473.66
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,578.4,436.06
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,528.23,395.03
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,476.25,351.49
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,421.79,304.34
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,366.21,255.49
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,308.6,205.64
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,250.7,156.0
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,192.23,108.58
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,134.34,68.81
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,76.38,43.89
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,57.16,43.49
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,54.97,41.77
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,46.7,34.8
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,44.49,33.12
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,42.25,31.34
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,38.62,28.13
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,34.99,24.74
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,27.88,18.09
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,20.64,8.53
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,102.32,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,242.46,79.32
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,359.36,287.19
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,472.27,387.16
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,545.33,448.0
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,619.7,506.35
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,672.45,544.84
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,724.13,580.83
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,762.45,605.75
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,791.09,623.05
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,815.87,637.82
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,837.55,650.28
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,850.14,655.08
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,859.12,657.52
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,860.77,655.56
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,858.64,651.24
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,849.11,642.43
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,835.8,631.3
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,817.47,618.12
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,795.48,602.57
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,767.13,581.56
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,735.5,556.71
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,699.16,529.18
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,659.93,499.03
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,616.8,464.42
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,571.35,427.38
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,522.04,387.42
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,470.97,344.99
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,417.52,299.14
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,363.09,251.69
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,306.49,203.12
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,249.68,154.9
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,192.04,108.92
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,135.32,70.87
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,70.59,41.16
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,55.08,41.37
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,53.59,40.26
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,52.1,39.11
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,49.72,37.31
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,47.33,35.42
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,42.6,31.35
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,34.6,24.23
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,27.34,17.45
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,19.9,7.05
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,39.53,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,115.4,22.32
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,213.62,168.93
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,301.43,248.33
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,362.38,301.39
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,425.22,353.68
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,479.22,396.91
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,534.04,439.13
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,546.27,445.61
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,554.52,448.95
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,529.09,426.63
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,516.21,413.68
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,538.25,428.24
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,558.49,441.07
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,558.83,438.84
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,557.41,435.49
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,562.93,438.06
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,566.67,439.28
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,528.08,408.49
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,482.3,372.65
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,518.09,399.35
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,541.04,415.72
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,524.18,402.2
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,505.97,387.68
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,475.84,363.38
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,446.15,339.37
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,416.53,315.87
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,386.95,292.1
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,369.01,274.34
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,338.39,244.35
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,291.43,202.24
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,237.42,154.35
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,196.56,126.71
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,166.74,112.31
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,139.62,104.1
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,133.77,108.3
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,122.22,98.88
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,110.18,88.95
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,95.98,77.37
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,81.18,64.97
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,66.09,51.83
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,50.41,37.89
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,35.16,23.98
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,20.06,5.98
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,10.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,40.78,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,117.3,6.76
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,233.89,180.92
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,341.78,275.51
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,421.69,342.57
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,503.49,408.31
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,452.6,366.55
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,383.37,309.69
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,436.71,350.66
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,490.11,389.99
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,381.81,302.12
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,270.46,211.02
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,362.94,282.76
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,439.91,340.09
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,529.05,405.71
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,602.06,457.66
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,423.71,323.1
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,223.52,168.57
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,383.08,291.24
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,524.02,393.84
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,512.15,382.96
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,499.36,372.36
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,494.32,368.4
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,486.82,362.42
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,334.9,250.39
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,199.21,148.43
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,335.14,249.26
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,436.1,315.55
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,387.21,274.43
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,338.05,233.04
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,227.34,157.72
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,183.36,137.8
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,164.57,108.83
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,128.66,71.76
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,79.3,52.6
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,70.77,53.98
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,68.59,52.34
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,66.37,50.63
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,62.79,47.91
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,59.15,44.99
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,52.24,39.01
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,42.9,30.71
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,31.46,20.32
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,19.69,4.15
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.55,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,8.79,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,23.02,12.7
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,39.31,27.12
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,59.88,44.76
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,79.71,61.53
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,100.2,78.55
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,120.43,95.02
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,179.66,143.34
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,228.35,181.87
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,328.58,262.05
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,414.59,328.88
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,403.09,317.13
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,390.51,305.14
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,423.78,329.55
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,455.57,352.29
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,494.24,380.5
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,540.8,413.74
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,549.04,419.16
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,554.98,423.06
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,557.3,423.64
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,556.7,421.94
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,540.64,409.53
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,525.0,397.16
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,498.44,376.59
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,470.26,354.4
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,433.0,324.94
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,397.7,296.79
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,359.12,265.53
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,322.45,235.78
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,286.98,199.58
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,234.24,147.31
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,188.11,119.03
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,172.29,118.85
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,134.85,108.17
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,124.02,99.7
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,112.07,89.96
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,99.61,79.67
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,87.22,69.44
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,74.35,58.56
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,58.95,45.24
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,45.67,33.44
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,32.68,21.47
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,17.91,1.68
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,111.69,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,228.92,175.83
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,337.02,272.9
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,415.95,339.63
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,497.53,405.41
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,554.55,449.21
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,611.39,490.78
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,652.48,519.2
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,691.86,545.66
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,719.53,562.52
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,740.99,574.67
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,622.93,483.63
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,475.16,367.63
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,639.59,492.81
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,775.23,588.2
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,768.2,579.66
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,757.77,570.03
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,742.02,558.31
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,722.98,543.7
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,699.79,525.03
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,671.06,502.34
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,638.7,477.55
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,603.73,450.43
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,564.41,418.97
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,523.05,385.39
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,410.87,302.34
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,330.33,244.66
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,287.78,213.54
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,247.57,184.29
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,233.09,173.15
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,217.88,161.38
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,178.88,117.58
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,122.27,66.42
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,65.84,49.59
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,62.14,46.81
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,59.95,45.12
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,57.71,43.35
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,54.52,40.91
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,51.28,38.29
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,45.31,33.09
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,39.18,27.5
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,28.99,18.07
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,17.39,0.0
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.19,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,78.46,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,202.81,153.54
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,304.01,245.15
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,381.87,311.13
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,468.56,380.86
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,527.96,425.38
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,587.18,467.24
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,632.98,497.05
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,677.24,524.56
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,706.06,540.41
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,732.32,553.92
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,749.34,561.12
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,759.74,563.71
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,765.64,565.83
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,768.11,565.85
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,762.56,561.27
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,753.59,554.57
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,738.49,544.64
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,720.1,531.87
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,698.99,516.7
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,671.85,496.98
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,572.56,423.33
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,476.47,352.01
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,511.02,377.91
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,522.3,383.65
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,477.5,347.34
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,431.2,309.26
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,377.2,264.74
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,325.68,221.11
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,272.96,176.4
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,220.38,132.85
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,167.77,93.1
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,116.84,62.17
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,65.93,49.68
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,58.24,43.55
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,56.6,42.31
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,54.94,41.03
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,51.61,38.44
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,48.21,35.67
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,42.53,30.69
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,36.68,25.35
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,26.84,16.18
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,16.59,0.0
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,112.74,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,264.35,199.82
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,378.06,304.14
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,455.88,369.6
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,536.35,433.41
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,592.7,474.88
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,648.75,514.24
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,685.84,537.63
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,725.58,562.19
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,752.84,579.1
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,777.17,593.85
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,791.96,602.3
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,803.37,608.5
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,800.49,605.47
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,800.58,604.76
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,793.87,598.33
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,783.56,589.63
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,765.97,576.94
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,744.96,562.03
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,719.61,541.78
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,690.92,518.97
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,656.45,492.68
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,619.22,463.87
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,577.15,430.07
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,532.88,393.95
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,446.23,328.47
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,381.07,280.72
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,345.92,253.15
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,311.77,226.05
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,278.58,198.61
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,243.49,169.92
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,185.64,115.88
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,108.09,54.28
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,55.8,41.44
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,54.74,40.81
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,52.84,39.34
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,50.93,37.82
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,48.08,35.6
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,45.21,33.26
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,36.98,26.08
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,32.54,21.94
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,24.3,14.07
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,15.8,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,101.23,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,255.42,190.45
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,372.16,299.08
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,453.63,368.49
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,538.12,436.53
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,593.07,478.28
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,643.55,514.85
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,684.59,542.26
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,723.61,567.35
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,749.12,582.97
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,771.69,596.38
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,785.33,602.22
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,789.24,601.32
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,791.62,601.67
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,790.48,599.74
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,782.86,592.55
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,771.68,583.11
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,754.31,570.43
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,733.55,555.48
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,707.42,534.6
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,678.18,511.28
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,588.79,442.58
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,500.49,375.14
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,478.72,357.76
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,455.38,338.53
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,451.06,332.2
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,427.91,308.6
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,377.18,265.33
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,325.57,220.77
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,272.38,175.07
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,219.16,130.75
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,159.48,86.02
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,108.62,56.52
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,60.81,45.47
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,59.97,45.03
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,58.27,43.75
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,51.57,38.2
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,48.85,36.1
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,46.11,33.86
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,40.71,29.1
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,35.19,24.0
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,25.71,14.95
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,15.86,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
