Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,45.11,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,189.3,137.29
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,292.05,233.53
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,373.39,302.87
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,463.37,375.9
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,524.15,423.28
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,584.76,468.56
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,634.11,502.19
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,682.02,533.6
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,710.75,550.87
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,736.88,566.01
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,750.28,571.99
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,764.53,578.62
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,769.66,578.94
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,771.31,577.05
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,765.59,570.69
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,756.33,562.18
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,740.23,550.59
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,720.77,535.94
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,695.01,516.06
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,669.49,495.99
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,636.53,471.46
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,600.9,444.49
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,560.76,413.0
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,518.28,378.98
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,472.73,342.36
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,425.63,303.54
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,375.15,261.24
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,323.62,217.36
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,271.02,172.77
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,211.95,124.59
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,157.12,83.66
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,103.12,52.08
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,56.64,41.8
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,55.62,41.21
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,53.38,39.45
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,51.09,37.63
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,48.25,35.43
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,41.52,29.81
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,36.74,25.59
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,31.87,21.09
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,23.14,12.66
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,14.09,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,109.67,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,266.6,192.8
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,387.57,310.17
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,468.04,379.19
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,546.02,442.25
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,601.71,484.57
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,656.62,524.34
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,697.65,551.59
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,736.6,576.49
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,761.8,592.08
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,777.31,600.7
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,790.53,606.59
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,800.37,610.14
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,801.82,609.76
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,799.67,607.11
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,790.68,599.01
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,778.09,588.63
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,759.77,574.44
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,738.02,557.88
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,710.1,535.72
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,679.17,511.19
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,644.26,484.3
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,606.66,454.91
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,564.74,421.0
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,520.74,384.84
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,473.59,346.15
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,424.91,305.29
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,373.82,261.84
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,322.06,217.22
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,268.22,171.15
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,214.42,126.68
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,153.5,81.21
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,100.4,50.91
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,56.04,41.51
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,54.98,40.87
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,53.06,39.47
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,51.15,38.02
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,48.31,35.79
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,41.57,30.11
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,36.78,25.84
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,31.92,21.29
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,22.74,12.29
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,14.55,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,54.95,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,198.67,137.99
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,310.18,246.33
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,390.23,315.47
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,473.33,384.07
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,531.3,430.13
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,589.25,473.73
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,358.27,290.64
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,81.8,61.32
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,242.56,192.69
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,387.21,305.54
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,434.02,339.58
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,493.03,382.0
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,632.14,489.11
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,756.22,579.3
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,640.39,489.76
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,517.58,393.43
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,514.12,389.92
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,509.19,384.86
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,493.78,371.74
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,477.94,358.42
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,544.0,409.21
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,583.79,438.01
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,505.85,377.24
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,437.68,325.13
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,434.34,319.48
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,410.82,295.27
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,361.6,253.08
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,311.77,209.99
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,189.14,126.58
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,141.1,105.47
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,130.0,97.16
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,119.03,88.86
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,71.45,54.16
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,55.66,41.27
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,53.79,39.82
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,51.93,38.34
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,44.5,32.17
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,41.55,29.67
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,36.77,25.44
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,31.95,20.95
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,22.8,11.85
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,14.55,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,23.4,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,154.62,102.84
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,253.31,199.46
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,336.38,270.83
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,424.88,343.83
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,268.59,218.45
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,85.84,65.23
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,381.15,310.16
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,645.2,513.33
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,517.6,410.12
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,362.32,284.79
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,380.49,297.75
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,397.66,309.29
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,383.81,296.53
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,358.12,275.18
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,562.41,433.35
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,723.7,551.83
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,575.73,437.88
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,421.68,318.83
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,545.47,414.83
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,636.79,482.44
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,604.59,456.41
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,569.99,428.84
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,496.47,371.7
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,432.16,322.4
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,302.84,226.52
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,195.23,146.8
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,263.97,191.41
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,302.67,206.62
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,252.7,164.44
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,203.39,124.4
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,141.19,91.87
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,143.77,109.09
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,104.13,81.96
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,82.25,63.96
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,80.04,62.3
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,78.14,60.83
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,71.49,55.36
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,64.63,49.52
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,54.75,40.86
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,45.14,32.1
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,28.21,15.84
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.1,1.17
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,17.59,8.61
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,27.75,17.31
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,37.93,25.94
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,49.02,35.25
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,60.53,44.78
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,94.03,72.08
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,127.75,98.99
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,164.51,128.52
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,201.02,157.37
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,235.3,183.8
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,256.86,200.07
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,205.55,159.19
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,168.82,129.72
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,148.03,112.97
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,128.03,96.85
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,303.05,234.12
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,457.09,347.78
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,288.84,220.45
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,123.49,92.24
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,190.92,144.95
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,255.85,193.97
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,168.44,127.14
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,82.51,60.33
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,55.8,39.27
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,29.18,17.96
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,63.33,45.46
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,96.96,72.31
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,53.52,37.69
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.26
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.04,0.4
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,21.49,8.38
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,40.53,27.39
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,67.88,51.14
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,94.47,74.12
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,130.88,104.97
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,158.25,127.86
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,113.27,89.78
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,82.97,63.78
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,102.56,79.79
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,122.02,95.5
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,82.19,62.44
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,45.96,32.42
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,76.19,57.16
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,107.29,82.32
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,127.44,98.2
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,147.44,113.82
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,176.72,137.04
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,205.4,159.55
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,159.76,123.04
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,115.46,87.56
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,145.84,111.78
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,175.47,135.14
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,193.41,149.19
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,210.43,162.47
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,180.52,139.09
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,151.55,116.44
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,137.97,105.86
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,124.63,95.43
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,133.9,103.03
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,142.41,110.02
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,152.47,117.7
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,151.14,116.77
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,140.92,115.02
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,125.25,102.29
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,110.76,90.21
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,96.09,77.81
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,80.2,64.29
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,64.13,50.32
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,48.24,36.16
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,32.15,21.69
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,18.96,8.49
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.46,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,8.78,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,15.83,7.29
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,25.98,16.15
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,36.16,24.99
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,46.8,34.12
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,57.62,43.27
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,37.04,25.76
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,16.73,8.5
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,39.71,27.74
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,62.79,46.77
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,68.14,50.94
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,73.5,55.09
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,129.96,100.97
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,187.36,146.7
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,143.45,110.99
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,101.51,76.97
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,164.51,127.43
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,226.92,176.34
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,266.95,206.91
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,298.74,230.71
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,250.6,193.3
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,203.47,156.67
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,188.29,144.92
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,173.54,133.44
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,178.99,137.81
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,183.99,141.78
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,218.82,167.86
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,248.62,189.09
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,197.21,150.37
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,156.34,120.23
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,129.18,99.13
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,102.54,78.15
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,97.57,78.06
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,110.75,89.66
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,104.46,84.51
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,97.94,79.09
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,85.02,68.16
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,71.64,56.56
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,56.39,43.05
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,41.59,29.61
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,24.69,12.33
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,14.09,2.53
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,29.61,18.65
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,50.24,36.61
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,69.82,53.49
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,91.52,71.95
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,112.93,89.81
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,150.09,120.8
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,199.53,161.16
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,157.29,125.38
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,129.29,101.36
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,189.69,150.5
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,262.42,208.09
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,156.39,122.68
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,57.52,41.74
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,213.43,168.59
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,367.72,288.35
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,320.52,250.29
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,275.9,214.78
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,182.0,141.06
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,98.53,74.36
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,77.17,57.21
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,55.81,39.93
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,36.28,24.06
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,16.79,8.13
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,15.46,7.05
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,14.13,5.98
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,31.38,20.17
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,48.65,34.37
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,32.24,21.01
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,15.87,7.55
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,30.89,20.07
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,45.93,32.62
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,26.0,17.07
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,127.83,61.87
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,248.81,196.45
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,327.66,266.65
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,415.65,340.57
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,289.91,238.78
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,146.12,117.19
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,168.98,135.95
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,191.52,153.76
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,96.55,75.37
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,15.86,7.65
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,50.37,36.31
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,85.35,64.84
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,96.84,74.01
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,108.26,83.1
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,113.12,86.71
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,117.96,90.29
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,106.4,80.89
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,95.05,71.7
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,120.86,92.2
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,146.39,112.21
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,134.18,102.46
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,122.18,92.94
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,155.28,119.01
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,187.14,143.72
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,181.4,139.22
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,175.69,134.86
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,114.74,86.89
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,52.2,36.91
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,71.29,52.51
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,89.75,67.53
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,106.39,67.16
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,96.9,58.09
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,37.92,27.12
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.32,5.08
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,10.55,3.57
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.79,2.04
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,29.07,19.79
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,52.64,40.19
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,44.26,32.52
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,35.66,24.39
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,21.98,9.31
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,9.1,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,13.65,0.52
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,28.93,17.73
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,50.37,36.39
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,70.59,53.86
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,92.63,72.78
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,114.48,91.25
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,65.82,50.14
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,27.31,17.45
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,50.34,36.74
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,73.49,55.9
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,103.69,80.68
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,134.06,105.3
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,161.33,127.3
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,188.24,148.82
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,213.59,169.0
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,238.31,188.54
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,177.97,139.91
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,120.28,93.09
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,223.79,176.89
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,319.6,252.35
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,301.2,237.34
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,283.68,223.36
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,265.18,208.31
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,247.54,194.02
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,232.2,181.93
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,216.51,169.59
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,185.45,145.13
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,155.71,121.73
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,132.39,103.16
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,109.45,84.79
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,92.27,70.93
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,75.14,56.98
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,42.81,31.9
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,10.56,3.67
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.23,2.52
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,7.91,1.36
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.14,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.39,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.07,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.75,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.87,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
