Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,143.1,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,335.19,243.61
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,423.92,356.03
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,513.85,438.0
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,571.94,490.35
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,624.09,534.3
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,664.12,565.37
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,702.38,593.73
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,728.43,611.74
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,751.59,627.09
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,765.12,634.74
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,775.18,639.74
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,777.15,638.06
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,775.42,633.74
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,767.66,625.34
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,756.12,614.32
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,737.73,597.05
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,715.73,576.74
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,688.27,552.39
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,657.53,525.42
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,622.38,495.62
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,584.3,462.92
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,542.04,425.43
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,497.4,385.32
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,448.91,341.98
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,398.66,296.3
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,346.01,248.08
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,292.32,198.86
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,237.17,149.64
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,181.82,103.69
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,126.48,65.78
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,72.35,43.66
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,54.89,43.24
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,52.93,41.71
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,45.09,34.87
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,43.12,33.21
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,39.79,30.28
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,36.46,27.19
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,31.15,22.07
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,25.84,16.32
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,12.61,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,133.14,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,312.54,217.44
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,403.56,333.95
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,494.65,415.19
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,553.32,466.21
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,611.82,513.81
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,651.02,542.86
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,682.19,564.53
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,709.22,582.99
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,733.47,598.86
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,747.23,606.91
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,757.62,612.4
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,760.29,611.56
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,759.32,608.22
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,751.51,600.35
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,740.03,589.9
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,722.49,575.16
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,701.41,557.64
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,674.61,534.64
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,644.54,508.9
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,610.16,480.39
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,572.91,449.05
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,531.31,412.97
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,487.43,374.29
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,440.44,332.85
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,391.71,289.05
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,340.31,242.06
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,288.0,194.29
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,233.63,146.43
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,179.15,101.78
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,124.32,64.47
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,70.46,42.49
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,54.03,42.14
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,46.2,35.42
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,44.2,33.73
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,42.22,31.99
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,39.31,29.46
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,36.43,26.8
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,30.66,21.37
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,24.84,15.25
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,12.14,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,113.39,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,268.44,177.9
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,360.95,298.39
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,452.39,381.12
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,512.33,432.84
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,572.2,481.36
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,612.81,511.37
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,651.62,538.42
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,678.45,557.58
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,702.54,574.14
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,710.87,578.36
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,721.85,585.25
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,725.08,585.73
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,724.88,583.78
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,717.7,575.6
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,707.04,564.47
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,691.06,549.62
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,671.72,532.13
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,646.61,510.19
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,618.39,485.63
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,585.18,457.82
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,549.33,427.42
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,509.59,392.59
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,467.81,355.54
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,422.49,315.7
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,375.67,273.86
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,326.41,229.66
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,276.58,185.0
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,225.24,140.33
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,174.03,98.98
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,116.47,59.76
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,66.93,40.1
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,52.53,39.97
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,51.23,39.03
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,49.46,37.57
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,47.75,36.1
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,40.08,29.47
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,36.44,26.19
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,30.93,21.02
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,25.36,15.13
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,12.49,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.64,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.02,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,14.95,6.56
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,22.89,13.52
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,31.73,21.21
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,40.58,28.84
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,49.9,36.68
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,59.22,44.4
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,37.48,25.97
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,15.85,7.68
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,17.18,8.74
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,18.51,9.79
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,52.6,38.02
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,87.12,66.32
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,70.39,52.36
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,53.96,38.74
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,55.75,40.16
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,57.54,41.57
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,59.32,42.9
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,61.1,44.24
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,61.1,44.23
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,61.1,44.23
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,66.88,48.94
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,72.66,53.65
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,73.54,54.41
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,74.42,55.18
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,49.52,34.98
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,24.71,14.7
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,61.48,44.93
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,96.86,73.87
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,63.24,46.54
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,28.21,17.78
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,25.11,16.19
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,22.01,13.54
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,18.92,10.87
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,15.83,8.18
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,12.74,5.48
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,9.66,2.74
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,6.58,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.5,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.75,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,101.5,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,249.17,143.06
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,341.78,278.98
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,440.17,368.33
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,501.83,422.98
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,563.58,475.0
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,607.74,509.59
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,650.27,541.32
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,678.54,561.11
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,704.08,578.32
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,714.06,582.48
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,726.64,588.64
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,730.62,589.79
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,731.1,588.46
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,725.57,581.75
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,716.44,572.05
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,700.0,556.58
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,680.11,538.47
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,655.5,516.86
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,627.61,492.52
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,594.32,464.51
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,558.23,433.83
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,518.1,399.5
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,475.65,362.55
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,429.75,321.99
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,382.2,279.31
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,331.65,233.28
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,280.16,186.62
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,227.62,140.83
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,174.96,98.31
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,121.22,62.44
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,68.44,41.65
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,53.88,41.5
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,46.18,34.97
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,44.19,33.3
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,42.22,31.58
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,38.89,28.7
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,35.55,25.66
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,29.76,20.26
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,23.91,14.08
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,11.71,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,91.96,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,227.58,117.23
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,320.67,257.66
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,408.86,336.65
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,470.86,389.79
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,533.72,440.77
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,573.9,471.95
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,608.59,497.7
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,638.27,518.7
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,665.36,537.2
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,681.16,547.18
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,693.8,554.67
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,699.82,556.79
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,702.45,556.28
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,696.66,549.6
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,687.51,540.45
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,672.55,526.83
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,654.33,510.73
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,631.42,491.13
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,603.96,467.92
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,477.02,369.55
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,360.19,278.88
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,425.72,327.12
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,459.82,346.45
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,415.54,307.94
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,369.88,267.89
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,321.93,225.63
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,273.69,183.12
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,223.15,139.88
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,172.98,99.93
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,123.22,67.1
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,75.17,48.13
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,56.71,43.59
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,55.52,42.77
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,53.88,41.42
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,52.33,40.08
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,47.85,36.24
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,43.3,32.15
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,35.84,25.22
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,28.21,17.29
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.36,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.63,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,6.58,0.0
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,10.53,3.23
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,14.94,7.1
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,19.35,10.95
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,23.32,14.34
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,27.3,17.69
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,35.27,24.42
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,43.25,31.11
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,56.56,42.24
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,69.91,53.31
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,105.7,82.96
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,141.98,112.63
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,100.4,78.19
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,61.06,45.5
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,63.3,47.32
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,65.53,49.12
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,140.53,110.96
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,214.76,170.94
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,213.25,169.47
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,211.66,168.1
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,160.76,126.99
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,111.19,86.68
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,103.66,80.61
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,96.19,74.55
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,106.21,82.93
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,115.85,91.0
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,106.29,83.26
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,96.81,75.59
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,84.15,65.22
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,71.55,54.85
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,64.11,51.23
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,56.55,44.77
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,48.56,37.74
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,40.58,30.65
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,32.17,23.13
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,23.77,15.51
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,16.26,8.61
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,8.78,1.57
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.38,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,33.73,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,93.36,31.24
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,195.15,155.73
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,277.93,231.24
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,342.0,287.57
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,408.13,343.37
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,458.99,384.03
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,509.83,422.95
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,380.08,315.03
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,234.41,191.91
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,446.68,367.12
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,628.53,507.2
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,639.03,511.12
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,646.49,514.02
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,646.79,511.65
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,643.86,506.89
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,520.55,410.39
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,393.62,310.15
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,400.06,314.59
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,404.47,316.57
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,340.0,265.97
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,278.36,217.8
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,273.22,213.31
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,267.54,208.15
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,239.84,186.53
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,214.15,166.65
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,150.38,116.41
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,84.82,64.18
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,75.27,56.71
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,65.47,48.88
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,77.57,59.02
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,88.38,68.06
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,79.57,63.86
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,70.74,56.36
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,61.04,48.01
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,51.24,39.46
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,41.04,30.58
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,30.85,21.53
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,21.13,12.71
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,11.42,3.68
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,5.7,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.82,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.5,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,8.34,1.11
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,13.18,5.49
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,18.91,10.53
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,24.64,15.53
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,29.95,20.03
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,35.26,24.45
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,40.58,28.85
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,45.9,33.21
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,67.23,50.92
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,89.5,69.2
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,105.29,81.93
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,120.96,94.45
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,90.28,68.98
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,61.06,44.79
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,62.85,46.11
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,64.64,47.42
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,100.81,76.67
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,136.92,105.54
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,136.55,105.19
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,136.18,104.9
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,232.51,181.28
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,317.48,246.26
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,302.9,233.73
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,287.24,220.28
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,273.08,207.0
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,252.17,187.9
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,221.56,152.75
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,168.11,99.59
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,124.01,71.35
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,83.77,56.56
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,71.87,56.46
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,69.73,54.86
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,65.9,51.63
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,62.03,48.28
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,54.29,41.55
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,47.9,35.77
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,37.75,26.48
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,27.34,16.14
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,13.81,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,43.98,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,120.7,13.15
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,214.93,165.21
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,298.68,241.73
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,354.84,291.68
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,412.44,340.98
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,467.42,386.07
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,518.53,426.71
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,595.06,488.04
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,667.68,544.53
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,688.61,558.78
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,706.39,570.68
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,713.34,574.98
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,712.16,573.21
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,710.31,569.67
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,704.8,563.08
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,613.86,488.26
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,514.39,407.25
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,514.1,406.33
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,509.78,401.67
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,507.18,398.1
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,495.33,386.68
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,442.7,343.4
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,398.27,307.06
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,398.75,301.4
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,379.8,276.9
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,329.95,231.7
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,279.33,186.06
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,226.93,140.35
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,174.51,98.15
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,121.85,63.36
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,63.49,37.99
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,50.09,37.89
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,48.63,36.8
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,46.71,35.26
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,44.84,33.7
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,41.14,30.5
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,37.44,27.14
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,28.61,19.1
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,22.86,12.9
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,11.26,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,63.8,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,161.33,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,274.83,215.9
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,378.86,312.76
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,445.41,371.67
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,513.24,428.64
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,555.97,462.46
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,602.82,497.58
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,633.92,519.73
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,662.51,539.18
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,681.02,549.54
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,696.39,557.38
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,580.17,464.2
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,453.46,361.74
