Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,586.56,465.72
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,688.61,541.44
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,674.77,526.7
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,657.58,510.1
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,635.03,489.69
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,609.24,466.71
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,577.79,440.96
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,543.62,412.68
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,505.25,380.64
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,464.6,346.11
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,420.57,308.44
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,374.95,268.67
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,326.41,225.64
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,276.95,181.9
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,225.49,138.48
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,174.07,98.07
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,115.59,58.68
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,63.94,38.34
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,50.75,38.3
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,49.33,37.25
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,47.04,35.41
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,44.76,33.5
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,41.53,30.79
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,38.34,27.93
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,29.02,19.45
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,22.84,12.87
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,11.26,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,48.2,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,244.11,193.62
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,422.88,355.57
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,488.05,415.35
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,553.81,472.87
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,601.1,512.14
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,641.3,543.25
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,671.53,565.07
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,699.23,584.19
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,717.3,594.19
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,732.18,601.51
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,737.25,603.01
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,738.7,601.83
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,733.58,594.81
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,724.72,584.61
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,708.54,568.89
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,688.77,550.38
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,663.42,527.71
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,634.72,502.26
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,601.16,473.81
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,564.64,442.49
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,524.16,406.63
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,481.2,368.12
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,434.12,326.28
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,385.21,282.08
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,334.12,235.62
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,281.93,188.19
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,227.82,140.56
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,173.45,96.28
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,118.86,59.89
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,65.21,39.46
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,50.59,39.16
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,48.54,37.52
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,45.97,35.38
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,39.28,29.5
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,36.2,26.78
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,33.13,23.93
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,27.65,18.72
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,22.13,12.62
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,10.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,73.94,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,180.66,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,290.72,228.06
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,388.71,324.09
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,454.06,382.87
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,515.62,435.63
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,560.51,471.7
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,603.86,504.81
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,634.71,527.47
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,663.01,547.28
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,680.58,558.43
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,695.0,567.04
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,701.13,569.95
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,703.82,569.99
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,694.85,560.17
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,687.08,551.08
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,673.07,538.57
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,655.71,523.4
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,632.94,503.0
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,606.99,479.96
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,575.77,453.55
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,541.84,424.49
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,503.95,390.97
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,463.84,355.06
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,419.7,315.96
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,373.99,274.8
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,325.94,231.3
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,277.04,187.12
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,226.09,142.59
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,169.35,96.58
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,117.41,61.64
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,66.56,41.18
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,53.1,41.19
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,51.76,40.2
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,49.55,38.31
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,47.37,36.38
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,43.34,32.92
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,35.95,26.3
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,29.91,20.59
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,23.77,13.88
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,11.72,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,10.56,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,35.13,22.18
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,58.36,44.16
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,94.54,76.34
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,123.71,102.31
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,150.2,125.33
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,176.54,147.71
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,125.67,103.42
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,75.12,59.15
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,246.11,206.35
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,413.87,343.46
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,333.15,274.41
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,254.36,207.25
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,218.25,176.48
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,177.26,141.75
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,122.36,96.57
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,69.96,53.05
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,90.95,70.34
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,111.89,87.39
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,173.16,137.49
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,234.19,186.5
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,182.29,144.54
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,134.52,105.87
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,73.52,55.89
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,11.47,4.03
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,102.75,80.15
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,185.08,147.34
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,184.91,145.57
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,183.97,143.38
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,119.47,93.09
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,57.45,43.18
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,51.67,40.44
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,45.9,35.48
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,39.69,29.98
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,33.49,24.43
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,26.86,18.46
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,20.23,12.41
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.06,6.68
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.8
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.33
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.51
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,6.68
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,17.59,9.83
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,21.12,12.94
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,80.37,64.82
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,146.48,121.63
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,115.65,94.74
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,87.74,70.44
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,69.91,54.98
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,53.04,40.34
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,108.69,87.85
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,165.81,135.68
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,113.16,91.1
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,62.85,48.28
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,137.51,111.67
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,211.5,173.37
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,122.49,98.73
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,35.35,24.71
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,53.98,40.68
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,72.64,56.61
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,84.57,66.8
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,96.16,76.69
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,62.39,48.01
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,28.24,18.77
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,52.59,39.81
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,76.9,60.77
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,96.92,78.03
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,114.69,93.39
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,103.65,88.08
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,92.74,78.48
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,80.6,67.66
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,68.33,56.57
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,55.54,44.86
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,42.62,32.86
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,29.94,20.98
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,16.73,8.24
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,8.35,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.55
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,24.2,15.56
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,29.07,19.82
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,23.65
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,37.93,27.46
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,58.33,44.98
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,79.21,62.68
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,62.79,48.47
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,46.83,34.69
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,45.06,33.05
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,43.3,31.42
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,58.84,44.59
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,74.41,57.72
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,43.32,31.32
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,12.35,4.91
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,80.92,63.16
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,149.01,120.09
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,106.79,84.81
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,64.63,49.38
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,38.0,26.81
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,11.47,4.17
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,30.9,20.83
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,50.39,37.52
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,69.48,53.87
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,87.71,69.5
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,98.1,78.48
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,107.34,86.51
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,97.02,81.59
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,86.81,72.63
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,74.97,62.12
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,63.0,51.36
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,50.91,40.42
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,38.68,29.18
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,26.89,18.18
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,14.96,6.71
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,7.47,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.38,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,7.9,1.09
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,11.85,4.69
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,15.82,8.28
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,19.79,11.81
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,23.77,15.29
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,18.04,10.23
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,12.32,5.18
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,77.79,62.12
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,149.66,122.79
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,124.58,101.16
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,101.29,81.26
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,60.15,46.19
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,20.29,11.91
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,90.96,72.39
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,163.31,132.71
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,149.48,120.69
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,136.1,109.35
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,105.07,83.51
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,74.42,57.8
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,165.2,133.66
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,248.27,200.94
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,186.24,150.37
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,128.48,103.28
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,191.4,152.78
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,238.8,187.32
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,198.84,156.53
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,170.15,135.9
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,134.82,94.33
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,74.71,49.19
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,60.3,48.77
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,58.82,47.56
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,54.58,43.81
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,50.23,39.88
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,46.02,36.04
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,41.79,32.0
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,33.35,23.91
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,24.62,14.74
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,12.15,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,121.58,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,264.65,193.4
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,369.03,309.11
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,438.15,374.42
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,508.15,437.18
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,556.35,479.48
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,603.31,519.05
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,634.75,543.53
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,663.72,564.97
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,457.03,389.36
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,212.29,176.34
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,175.95,145.14
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,151.83,124.02
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,152.26,123.92
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,152.88,123.99
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,145.21,117.39
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,137.87,111.11
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,124.74,99.83
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,111.91,88.88
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,117.95,93.9
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,123.9,98.85
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,117.5,93.35
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,111.18,87.95
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,94.55,74.13
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,77.96,60.31
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,89.16,69.8
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,99.97,78.98
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,124.62,99.52
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,146.59,117.78
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,119.79,95.86
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,93.71,74.31
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,84.51,70.02
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,75.35,62.13
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,61.15,49.51
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,65.1,53.04
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,58.85,47.37
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,49.59,38.8
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,39.4,29.17
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,28.97,18.33
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,83.95,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,216.71,154.26
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,320.54,267.24
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,390.06,330.92
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,461.5,392.6
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,508.45,430.79
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,554.52,466.25
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,587.94,490.99
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,619.28,513.18
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,635.33,523.38
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,652.04,533.75
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,429.91,355.12
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,171.17,138.74
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,179.05,145.52
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,186.85,151.38
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,362.68,295.88
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,510.65,409.64
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,406.57,325.17
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,306.9,245.02
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,268.95,214.99
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,233.7,186.75
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,297.42,236.66
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,348.64,274.05
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,315.01,246.49
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,285.32,222.69
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,272.27,209.53
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,251.92,189.9
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,209.5,159.07
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,178.97,139.09
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,139.28,95.5
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,75.98,48.57
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,59.95,47.78
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,58.05,46.33
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,55.7,44.31
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,53.38,42.25
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,48.46,37.89
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,43.46,33.26
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,35.5,25.69
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,27.35,16.98
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,14.97,5.13
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,25.57,16.38
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,41.49,30.95
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,57.24,45.31
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,73.21,59.75
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,88.93,73.78
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,113.02,95.18
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,136.83,116.1
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,143.65,121.56
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,150.65,127.11
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,136.94,114.79
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,124.26,103.44
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,222.61,189.52
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,312.5,266.59
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,226.05,191.47
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,140.67,116.92
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,275.98,234.38
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,390.96,331.17
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,359.11,302.96
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,329.4,277.04
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,333.4,279.56
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,333.87,278.49
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,260.06,216.56
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,198.72,166.09
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,235.5,192.59
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,256.48,203.13
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,189.16,151.33
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,144.86,120.91
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,138.21,115.31
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,130.76,109.34
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,118.53,103.79
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,107.01,93.43
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,93.94,81.53
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,80.72,69.34
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,65.94,55.61
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,50.97,41.48
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,36.57,27.65
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,21.98,13.12
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.0,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,94.23,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,234.69,160.42
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,351.67,298.24
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,421.1,364.96
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,487.14,424.96
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,323.22,284.52
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,101.75,85.4
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,119.15,100.94
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,136.56,115.98
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,161.12,137.13
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,195.65,166.51
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,206.64,175.06
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,217.4,183.38
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,225.04,189.02
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,232.45,194.43
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,332.44,278.32
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,425.0,352.37
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,418.27,344.45
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,410.42,336.21
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,397.24,324.3
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,383.23,311.68
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,367.81,297.42
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,351.11,281.94
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,328.55,262.2
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,305.55,241.93
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,262.16,207.58
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,225.04,179.32
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,197.83,158.15
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,171.41,137.99
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,141.94,115.21
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,121.27,99.26
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,74.44,62.4
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,54.29,44.37
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,51.71,42.09
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,49.15,39.73
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,41.28,32.47
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,37.62,28.91
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,31.18,22.6
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,24.63,15.35
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,12.11,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
